"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 09:02:21","429495.3303","13.0","212.88","0","59.96","-4"
"12/16/11 09:07:22","429495.3315","16.3","213.38","17","60.0","-4"
"12/16/11 09:12:21","429495.3328","24.6","212.71","277","60.03","-4"
"12/16/11 09:17:21","429495.3341","15.3","213.4","10","60.0","-4"
"12/16/11 09:22:20","429495.3354","13.7","212.84","38","60.03","-3"
"12/16/11 09:27:22","429495.3362","6.7","213.77","172","60.07","-3"
"12/16/11 09:32:22","429495.3369","0.0","213.48","110","60.03","-3"
"12/16/11 09:37:21","429495.3375","11.9","214.07","15","60.03","-3"
"12/16/11 09:42:21","429495.3382","12.2","213.2","66","60.03","-3"
"12/16/11 09:47:22","429495.339","14.2","213.86","146","60.0","-3"
"12/16/11 09:52:21","429495.3399","12.0","212.9","3","60.03","-3"
"12/16/11 09:57:22","429495.3408","12.7","212.64","127","60.03","-3"
"12/16/11 10:02:20","429495.3419","15.3","213.35","8","60.0","-3"
"12/16/11 10:07:21","429495.343","16.4","213.41","10","60.0","-3"
"12/16/11 10:12:22","429495.3439","13.9","213.34","1","60.03","-3"
"12/16/11 10:17:21","429495.3448","15.5","212.92","30","60.07","-3"
"12/16/11 10:22:22","429495.3458","12.4","213.52","1","60.03","-3"
"12/16/11 10:27:21","429495.3468","11.7","213.76","51","60.03","-3"
"12/16/11 10:32:22","429495.3482","17.6","212.86","205","60.03","-3"
"12/16/11 10:37:20","429495.3496","12.1","213.6","259","60.03","-3"
"12/16/11 10:42:22","429495.3515","23.3","213.57","63","60.03","-2"
"12/16/11 10:47:22","429495.3536","27.4","214.35","95","60.03","-2"
"12/16/11 10:52:21","429495.3563","37.8","214.06","229","60.03","-2"
"12/16/11 10:57:21","429495.3597","65.6","214.12","321","60.03","-2"
"12/16/11 11:02:22","429495.364","37.5","214.1","146","60.0","-2"
"12/16/11 11:07:21","429495.3683","44.2","213.89","265","60.07","-1"
"12/16/11 11:12:21","429495.3704","23.9","213.93","150","60.03","-1"
"12/16/11 11:17:22","429495.372","22.5","213.81","40","60.0","-1"
"12/16/11 11:22:21","429495.3746","66.9","214.63","159","60.03","-1"
"12/16/11 11:27:20","429495.3788","73.0","214.07","395","60.03","-1"
"12/16/11 11:32:21","429495.3834","60.6","214.08","402","60.0","-1"
"12/16/11 11:37:20","429495.3911","98.9","215.8","476","60.03","0"
"12/16/11 11:42:22","429495.3974","35.3","213.79","143","60.03","0"
"12/16/11 11:47:21","429495.401","38.5","213.8","113","60.03","0"
"12/16/11 11:52:22","429495.4053","41.7","214.65","142","60.03","0"
"12/16/11 11:57:22","429495.4103","69.5","215.51","351","60.03","0"
"12/16/11 12:02:21","429495.4179","111.0","215.88","529","60.03","0"
"12/16/11 12:07:20","429495.4267","78.7","214.99","388","60.0","0"
"12/16/11 12:12:21","429495.4382","151.5","217.71","693","60.07","2"
"12/16/11 12:17:22","429495.4478","84.4","215.53","412","60.03","2"
"12/16/11 12:22:21","429495.4557","77.1","214.36","386","60.07","2"
"12/16/11 12:27:20","429495.4616","93.5","215.46","452","60.03","2"
"12/16/11 12:32:22","429495.4712","155.0","217.01","718","60.03","2"
"12/16/11 12:37:21","429495.4818","191.9","217.34","870","60.03","3"
"12/16/11 12:42:22","429495.4962","191.7","218.32","864","60.0","5"
"12/16/11 12:47:21","429495.509","167.3","217.89","765","60.03","5"
"12/16/11 12:52:22","429495.5212","130.1","216.54","606","60.03","6"
"12/16/11 12:57:21","429495.5298","149.2","216.7","689","60.03","5"
"12/16/11 13:02:20","429495.5407","171.4","217.47","786","60.03","5"
"12/16/11 13:07:22","429495.5499","84.9","216.17","416","60.03","5"
"12/16/11 13:12:21","429495.5614","163.2","218.01","743","60.03","6"
"12/16/11 13:17:20","429495.5721","155.1","217.08","712","60.03","6"
"12/16/11 13:22:21","429495.5788","62.1","214.56","317","60.03","5"
"12/16/11 13:27:20","429495.5856","82.4","215.35","406","60.03","4"
"12/16/11 13:32:21","429495.593","76.9","214.55","381","60.03","4"
"12/16/11 13:37:21","429495.6008","114.8","215.49","546","60.0","3"
"12/16/11 13:42:21","429495.6117","132.2","216.02","614","60.03","3"
"12/16/11 13:47:21","429495.6235","137.3","215.41","642","60.03","4"
"12/16/11 13:52:20","429495.6333","91.1","214.94","441","60.03","3"
"12/16/11 13:57:22","429495.6409","105.5","216.04","499","60.03","2"
"12/16/11 14:02:20","429495.6499","126.3","215.63","594","60.0","3"
"12/16/11 14:07:22","429495.658","101.7","215.73","487","60.03","2"
"12/16/11 14:12:20","429495.6663","134.2","215.68","622","60.0","2"
"12/16/11 14:17:20","429495.6765","130.9","215.88","615","60.03","2"
"12/16/11 14:22:22","429495.686","107.1","215.25","511","60.0","2"
"12/16/11 14:27:21","429495.6939","104.6","215.28","501","60.03","1"
"12/16/11 14:32:20","429495.7025","104.3","215.9","500","60.0","1"
"12/16/11 14:37:21","429495.7071","79.5","215.2","393","60.03","0"
"12/16/11 14:42:20","429495.7129","65.0","215.28","328","60.03","0"
"12/16/11 14:47:21","429495.7176","63.1","214.76","298","60.03","0"
"12/16/11 14:52:21","429495.7215","51.8","215.12","289","60.03","0"
"12/16/11 14:57:22","429495.7254","45.0","214.75","287","60.03","0"
"12/16/11 15:02:21","429495.7292","41.4","214.59","398","60.03","-1"
"12/16/11 15:07:22","429495.7331","44.7","214.62","376","60.03","-1"
"12/16/11 15:12:21","429495.737","42.8","214.41","401","60.03","-1"
"12/16/11 15:17:21","429495.7409","47.2","214.19","397","60.03","-1"
"12/16/11 15:22:20","429495.7448","57.2","214.24","335","60.03","-2"
"12/16/11 15:27:21","429495.7487","56.6","214.07","203","60.03","-2"
"12/16/11 15:32:22","429495.752","38.6","214.24","84","60.0","-2"
"12/16/11 15:37:20","429495.7538","12.6","213.54","28","60.03","-2"
"12/16/11 15:42:22","429495.7547","4.8","213.18","0","60.0","-3"
"12/16/11 15:47:21","429495.7557","15.1","212.59","3","60.0","-3"
"12/17/11 07:52:21","429495.7571","37.6","212.8","217","60.03","-12"
"12/17/11 07:57:22","429495.7607","45.7","213.12","328","59.96","-11"
"12/17/11 08:02:21","429495.7649","45.2","213.33","118","60.0","-9"
"12/17/11 08:07:21","429495.7688","49.3","213.62","395","60.03","-8"
"12/17/11 08:12:22","429495.7726","47.8","213.48","124","60.03","-6"
"12/17/11 08:17:21","429495.7736","14.1","213.0","189","60.03","-6"
"12/17/11 08:22:22","429495.7741","13.6","212.39","33","60.0","-6"
"12/17/11 08:27:21","429495.7746","0.0","212.55","0","60.0","-6"
"12/17/11 08:32:22","429495.7752","14.7","211.63","1","60.03","-6"
"12/17/11 08:37:21","429495.7758","11.5","213.4","196","60.03","-6"
"12/17/11 08:42:21","429495.7766","12.3","213.92","3","60.03","-6"
"12/17/11 08:47:21","429495.7773","15.5","213.86","178","60.03","-6"
"12/17/11 08:52:22","429495.7781","16.0","213.98","4","60.0","-6"
"12/17/11 08:57:21","429495.7789","10.7","213.69","41","60.03","-6"
"12/17/11 09:02:22","429495.7798","5.6","213.84","264","60.03","-6"
"12/17/11 09:07:21","429495.7808","11.3","214.54","2","60.03","-6"
"12/17/11 09:12:21","429495.7822","24.0","214.18","236","60.03","-6"
"12/17/11 09:17:22","429495.7838","29.2","213.64","92","60.03","-6"
"12/17/11 09:22:22","429495.7859","42.4","214.73","172","60.03","-6"
"12/17/11 09:27:21","429495.79","75.2","213.89","375","60.03","-5"
"12/17/11 09:32:21","429495.7957","80.7","215.33","397","60.03","-5"
"12/17/11 09:37:22","429495.8058","172.2","216.96","786","60.0","-3"
"12/17/11 09:42:21","429495.8175","119.3","216.53","565","60.03","-2"
"12/17/11 09:47:22","429495.8267","100.1","216.06","480","60.07","-2"
"12/17/11 09:52:21","429495.8316","47.1","214.58","359","60.07","-2"
"12/17/11 09:57:22","429495.834","30.6","214.03","295","60.03","-2"
"12/17/11 10:02:21","429495.836","32.6","214.18","243","60.0","-3"
"12/17/11 10:07:21","429495.8377","20.7","213.37","273","60.07","-3"
"12/17/11 10:12:22","429495.8395","15.5","213.42","26","60.03","-3"
"12/17/11 10:17:21","429495.8411","21.0","213.04","116","60.03","-3"
"12/17/11 10:22:22","429495.8428","29.2","214.1","203","60.0","-3"
"12/17/11 10:27:22","429495.8444","28.0","213.75","101","60.03","-3"
"12/17/11 10:32:21","429495.846","12.9","213.3","236","60.03","-3"
"12/17/11 10:37:21","429495.8475","20.4","213.17","263","60.0","-3"
"12/17/11 10:42:22","429495.8493","23.2","213.52","15","60.03","-3"
"12/17/11 10:47:22","429495.8508","25.1","213.09","203","60.03","-3"
"12/17/11 10:52:21","429495.852","18.9","212.69","250","60.03","-3"
"12/17/11 10:57:22","429495.8531","16.0","212.82","257","60.03","-3"
"12/17/11 11:02:22","429495.8544","15.5","213.17","60","60.03","-3"
"12/17/11 11:07:21","429495.856","14.3","212.69","264","60.03","-3"
"12/17/11 11:12:21","429495.8577","13.4","213.28","237","60.0","-3"
"12/17/11 11:17:21","429495.8594","18.7","213.39","265","60.0","-2"
"12/17/11 11:22:21","429495.8614","28.7","214.58","28","60.07","-2"
"12/17/11 11:27:21","429495.8636","30.7","213.56","22","60.03","-2"
"12/17/11 11:32:23","429495.8656","17.2","214.03","129","60.03","-2"
"12/17/11 11:37:22","429495.8675","21.1","213.66","74","60.0","-1"
"12/17/11 11:42:22","429495.8688","20.0","213.93","165","60.03","-2"
"12/17/11 11:47:21","429495.8699","13.5","213.1","1","60.03","-2"
"12/17/11 11:52:22","429495.8711","13.7","213.69","230","60.03","-2"
"12/17/11 11:57:21","429495.8723","11.4","213.91","22","60.0","-2"
"12/17/11 12:02:22","429495.8737","16.0","213.23","244","60.03","-1"
"12/17/11 12:07:21","429495.8748","14.6","212.07","47","60.0","-1"
"12/17/11 12:12:22","429495.8758","11.9","213.41","3","60.03","-1"
"12/17/11 12:17:21","429495.8767","9.9","213.28","247","60.03","-1"
"12/17/11 12:22:21","429495.8777","13.9","213.43","11","60.03","-2"
"12/17/11 12:27:22","429495.8788","17.3","213.13","3","60.0","-1"
"12/17/11 12:32:22","429495.8802","19.8","213.46","22","60.03","-1"
"12/17/11 12:37:21","429495.8817","18.0","213.64","8","60.03","-1"
"12/17/11 12:42:22","429495.883","17.0","213.31","6","60.03","-1"
"12/17/11 12:47:21","429495.8844","20.9","212.77","46","60.03","-1"
"12/17/11 12:52:22","429495.8862","26.8","211.56","132","60.07","-1"
"12/17/11 12:57:22","429495.8883","14.5","212.88","18","60.0","0"
"12/17/11 13:02:21","429495.8904","27.1","214.44","98","60.0","0"
"12/17/11 13:07:22","429495.8927","25.8","213.8","93","60.03","0"
"12/17/11 13:12:21","429495.895","29.9","213.78","93","60.03","0"
"12/17/11 13:17:22","429495.8966","14.6","213.84","18","60.03","0"
"12/17/11 13:22:21","429495.8979","13.7","214.17","5","60.0","0"
"12/17/11 13:27:22","429495.8988","11.9","214.23","59","60.03","0"
"12/17/11 13:32:21","429495.8999","15.9","214.4","29","60.03","0"
"12/17/11 13:37:22","429495.9008","15.1","213.04","31","60.03","0"
"12/17/11 13:42:22","429495.902","11.0","212.72","160","60.07","0"
"12/17/11 13:47:23","429495.9029","14.7","213.24","4","60.03","0"
"12/17/11 13:52:22","429495.9037","11.8","213.28","135","60.03","0"
"12/17/11 13:57:22","429495.9042","11.2","213.56","146","60.03","0"
"12/17/11 14:02:21","429495.9047","14.8","213.32","0","60.03","0"
"12/17/11 14:07:22","429495.9053","12.1","212.38","7","60.03","0"
"12/17/11 14:12:22","429495.9059","0.0","212.41","0","60.07","0"
"12/17/11 14:17:21","429495.9063","0.0","212.83","0","60.03","0"
"12/17/11 14:22:22","429495.9066","14.3","212.34","2","60.03","0"
"12/17/11 14:37:21","429495.9069","0.0","211.91","0","60.07","-2"
"12/18/11 08:22:23","429495.9069","0.0","212.25","0","60.0","-2"
"12/18/11 08:47:21","429495.9081","12.0","212.08","64","60.03","0"
"12/18/11 08:52:22","429495.9088","3.8","213.08","252","60.0","0"
"12/18/11 08:57:23","429495.9097","17.0","213.22","23","60.03","0"
"12/18/11 09:02:23","429495.9109","15.5","212.77","56","60.0","1"
"12/18/11 09:07:23","429495.9123","16.8","212.93","4","60.03","1"
"12/18/11 09:12:23","429495.9135","22.3","213.06","89","60.03","1"
"12/18/11 09:17:22","429495.9146","11.5","213.53","169","60.03","1"
"12/18/11 09:22:23","429495.9158","13.9","212.77","3","60.03","1"
"12/18/11 09:27:22","429495.9169","13.5","212.61","258","60.03","2"
"12/18/11 09:32:23","429495.9182","13.3","213.1","16","60.03","2"
"12/18/11 09:37:22","429495.9195","20.6","213.07","219","60.03","2"
"12/18/11 09:42:22","429495.9211","30.9","212.77","248","60.0","2"
"12/18/11 09:47:23","429495.9228","17.4","213.23","20","60.07","3"
"12/18/11 09:52:21","429495.9247","23.9","213.37","23","60.03","3"
"12/18/11 09:57:22","429495.9265","25.3","213.18","138","60.0","3"
"12/18/11 10:02:23","429495.9285","33.1","213.31","89","60.03","3"
"12/18/11 10:07:22","429495.9303","32.5","212.99","111","60.0","3"
"12/18/11 10:12:23","429495.9322","34.4","213.16","301","60.0","3"
"12/18/11 10:17:21","429495.9342","17.4","212.86","214","60.03","4"
"12/18/11 10:22:22","429495.9362","31.0","213.38","184","60.03","4"
"12/18/11 10:27:21","429495.9382","35.0","212.9","76","60.07","4"
"12/18/11 10:32:22","429495.94","28.7","212.94","94","60.03","4"
"12/18/11 10:37:23","429495.9417","31.8","211.72","22","60.0","4"
"12/18/11 10:42:22","429495.9441","29.8","213.16","25","60.07","4"
"12/18/11 10:47:23","429495.946","15.6","213.32","72","60.03","5"
"12/18/11 10:52:21","429495.9477","27.5","212.65","102","60.03","5"
"12/18/11 10:57:22","429495.9496","28.1","213.35","175","60.03","5"
"12/18/11 11:02:23","429495.9521","40.9","212.79","163","60.03","5"
"12/18/11 11:07:22","429495.9548","28.0","211.93","206","60.03","6"
"12/18/11 11:12:22","429495.957","19.3","211.88","330","60.03","6"
"12/18/11 11:17:22","429495.9592","25.6","212.77","117","60.07","6"
"12/18/11 11:22:23","429495.9615","31.7","212.48","105","60.0","6"
"12/18/11 11:27:22","429495.964","34.5","213.06","264","60.07","6"
"12/18/11 11:32:23","429495.9671","33.9","213.89","278","60.03","6"
"12/18/11 11:37:21","429495.97","28.6","212.88","97","60.03","6"
"12/18/11 11:42:22","429495.9723","36.1","212.15","139","60.03","6"
"12/18/11 11:47:23","429495.9745","36.5","213.23","128","60.03","6"
"12/18/11 11:52:22","429495.9768","17.2","212.62","55","60.03","6"
"12/18/11 11:57:23","429495.9787","14.7","212.16","289","60.07","6"
"12/18/11 12:02:22","429495.9802","14.2","212.96","20","60.0","6"
"12/18/11 12:07:21","429495.9811","7.1","211.04","276","60.07","6"
"12/18/11 12:12:23","429495.9825","17.9","211.94","22","60.03","6"
"12/18/11 12:17:21","429495.9845","28.1","213.1","186","60.0","6"
"12/18/11 12:22:22","429495.9874","36.3","212.86","216","60.03","6"
"12/18/11 12:27:22","429495.9901","40.7","213.34","187","60.0","6"
"12/18/11 12:32:23","429495.9926","37.7","212.95","295","60.0","6"
"12/18/11 12:37:21","429495.9955","29.4","213.35","78","60.03","6"
"12/18/11 12:42:22","429495.9981","36.5","213.05","242","60.03","6"
"12/18/11 12:47:22","429496.0007","32.7","213.71","274","60.0","6"
"12/18/11 12:52:21","429496.0038","40.2","214.03","280","60.03","6"
"12/18/11 12:57:22","429496.0065","28.7","213.78","112","60.07","7"
"12/18/11 13:02:23","429496.0091","37.5","214.33","240","60.0","7"
"12/18/11 13:07:22","429496.0119","32.0","214.25","182","60.03","7"
"12/18/11 13:12:23","429496.0157","53.9","214.07","375","60.03","7"
"12/18/11 13:17:21","429496.0206","70.7","213.38","356","60.03","8"
"12/18/11 13:22:22","429496.0282","113.1","215.92","537","60.03","9"
"12/18/11 13:27:23","429496.0374","125.2","216.35","589","60.0","9"
"12/18/11 13:32:22","429496.0463","117.4","215.98","556","60.0","9"
"12/18/11 13:37:21","429496.0545","87.5","214.93","430","60.03","10"
"12/18/11 13:42:22","429496.0624","64.1","213.68","330","60.03","10"
"12/18/11 13:47:23","429496.0679","70.6","214.14","356","60.0","10"
"12/18/11 13:52:22","429496.0722","37.6","213.91","144","60.03","10"
"12/18/11 13:57:23","429496.0738","13.2","212.19","158","60.0","9"
"12/18/11 14:02:22","429496.0751","11.5","212.44","4","60.03","9"
"12/18/11 14:07:23","429496.0762","14.8","212.06","23","60.0","9"
"12/18/11 14:12:22","429496.0773","13.2","211.89","55","60.03","8"
"12/18/11 14:17:23","429496.0782","14.3","212.37","0","60.03","7"
"12/18/11 14:22:22","429496.079","12.5","212.67","31","60.03","7"
"12/18/11 14:27:23","429496.0796","0.0","211.37","85","60.03","7"
"12/18/11 14:32:21","429496.0803","15.4","212.48","1","60.03","7"
"12/18/11 14:37:23","429496.0808","3.8","212.72","0","60.03","6"
"12/18/11 14:42:22","429496.0813","0.0","212.19","0","60.0","6"
"12/18/11 14:47:22","429496.0816","6.3","212.58","248","60.07","6"
"12/18/11 14:52:23","429496.0818","0.0","212.68","207","60.03","6"
"12/18/11 14:57:21","429496.082","0.0","212.93","0","60.03","6"
"12/18/11 15:07:23","429496.0823","0.0","212.89","0","60.03","5"
"12/18/11 15:42:23","429496.0825","0.0","212.0","18","60.0","5"
"12/19/11 10:47:23","429496.0827","5.8","213.46","0","60.03","1"
"12/19/11 10:52:23","429496.083","0.0","212.95","0","60.0","1"
"12/19/11 10:57:22","429496.0833","10.8","213.83","9","60.03","2"
"12/19/11 11:02:24","429496.0836","0.0","213.57","0","60.0","2"
"12/19/11 11:07:23","429496.0838","0.0","214.06","0","60.03","2"
"12/19/11 11:12:23","429496.084","0.0","213.04","0","60.03","2"
"12/19/11 11:17:22","429496.0842","0.0","212.99","0","60.03","2"
"12/19/11 11:22:23","429496.0844","0.0","213.49","0","60.07","2"
"12/19/11 11:27:23","429496.0847","14.2","212.9","249","60.03","2"
"12/19/11 11:32:23","429496.085","14.0","213.42","0","60.03","2"
"12/19/11 11:37:22","429496.0853","0.0","213.65","0","60.0","2"
"12/19/11 11:42:23","429496.0856","9.6","213.72","0","60.03","2"
"12/19/11 11:47:22","429496.086","13.4","213.71","51","60.03","2"
"12/19/11 11:52:22","429496.0863","0.0","213.51","0","60.03","2"
"12/19/11 11:57:23","429496.0867","0.0","212.9","0","60.0","2"
"12/19/11 12:02:22","429496.087","0.0","213.06","0","60.0","2"
"12/19/11 12:07:22","429496.0873","0.0","212.59","0","60.03","2"
"12/19/11 12:12:23","429496.0876","14.4","212.52","17","60.0","2"
"12/19/11 12:17:22","429496.0879","0.0","213.0","0","60.03","2"
"12/19/11 12:22:23","429496.0882","0.0","212.94","0","60.03","2"
"12/19/11 12:27:22","429496.0886","13.8","211.81","111","60.03","2"
"12/19/11 12:32:23","429496.089","13.9","212.48","21","60.0","2"
"12/19/11 12:37:22","429496.0894","0.0","212.6","128","60.03","2"
"12/19/11 12:42:23","429496.0898","0.0","213.06","0","60.0","2"
"12/19/11 12:47:23","429496.0903","0.0","212.78","0","60.03","2"
"12/19/11 12:52:24","429496.0908","13.9","212.3","55","60.03","2"
"12/19/11 12:57:22","429496.0914","6.8","213.5","0","60.03","2"
"12/19/11 13:02:23","429496.092","0.0","213.03","160","60.03","2"
"12/19/11 13:07:22","429496.0926","0.0","213.18","0","60.0","2"
"12/19/11 13:12:22","429496.0931","0.9","213.46","0","60.03","2"
"12/19/11 13:17:24","429496.0937","0.0","214.08","65","60.07","2"
"12/19/11 13:22:23","429496.0942","6.8","213.73","237","60.0","2"
"12/19/11 13:27:23","429496.0947","0.0","213.32","0","60.03","3"
"12/19/11 13:32:22","429496.095","13.7","213.95","14","60.03","2"
"12/19/11 13:37:23","429496.0952","0.0","213.46","0","60.03","2"
"12/19/11 13:42:22","429496.0954","0.0","213.68","0","60.03","2"
"12/19/11 14:07:23","429496.096","13.7","213.46","1","60.03","1"
"12/19/11 14:12:24","429496.0963","4.5","214.05","167","60.03","1"
"12/19/11 14:17:22","429496.0967","0.0","213.7","0","60.0","1"
"12/19/11 14:22:23","429496.097","0.0","213.37","0","60.0","1"
"12/19/11 14:27:23","429496.0973","0.0","213.42","0","60.03","1"
"12/19/11 14:32:22","429496.0975","0.0","213.35","0","60.07","1"
"12/19/11 14:37:23","429496.0976","0.0","213.32","0","60.03","1"
"12/19/11 14:42:22","429496.0979","14.0","213.92","17","60.0","1"
"12/19/11 14:52:23","429496.0981","0.0","211.86","0","60.03","0"
"12/20/11 15:09:19","0.4099","36.4","214.17","176","60.03","6"
"12/20/11 15:14:18","0.4129","40.2","214.02","109","60.03","6"
"12/20/11 15:19:18","0.4163","34.3","213.96","151","60.03","6"
"12/20/11 15:24:18","0.4201","54.5","213.75","250","60.0","6"
"12/20/11 15:29:19","0.424","38.4","214.63","368","60.03","6"
"12/20/11 15:34:18","0.4273","28.7","213.83","115","60.03","6"
"12/20/11 15:39:18","0.4293","27.8","212.85","225","60.03","6"
"12/20/11 15:44:19","0.4303","8.5","213.11","177","60.03","6"
"12/20/11 15:49:19","0.4313","14.1","213.28","1","60.03","6"
"12/21/11 07:49:20","0.4318","15.7","213.6","5","60.03","0"
"12/21/11 07:54:19","0.4329","15.0","213.29","17","60.03","0"
"12/21/11 08:34:18","0.4318","0.0","212.36","0","60.03","0"
"12/21/11 08:44:18","0.4318","0.0","211.62","0","60.07","0"
"12/21/11 08:49:18","0.4318","0.0","212.26","0","60.03","0"
"12/21/11 08:54:19","0.432","0.0","212.58","0","60.03","1"
"12/21/11 08:59:20","0.4322","0.0","212.89","0","60.0","2"
"12/21/11 09:04:18","0.4326","7.2","213.11","226","60.0","2"
"12/21/11 09:09:18","0.4329","0.0","213.99","0","60.03","2"
"12/21/11 09:14:19","0.4335","13.7","214.66","6","60.03","3"
"12/21/11 09:19:19","0.4341","13.5","214.11","6","60.03","3"
"12/21/11 09:24:19","0.4347","11.7","213.38","3","60.0","3"
"12/21/11 09:29:18","0.4354","13.5","213.56","42","60.03","3"
"12/21/11 09:34:19","0.4359","0.0","212.31","0","60.03","3"
"12/21/11 09:39:18","0.4364","0.0","212.73","0","60.0","4"
"12/21/11 09:44:19","0.4369","0.0","212.93","0","60.03","4"
"12/21/11 09:49:19","0.4375","11.8","214.06","26","60.0","4"
"12/21/11 09:54:18","0.438","1.9","213.44","176","60.03","4"
"12/21/11 09:59:19","0.4386","2.2","213.71","239","60.03","4"
"12/21/11 10:04:20","0.4391","6.6","213.52","163","60.03","4"
"12/21/11 10:09:19","0.4396","0.0","213.51","0","60.03","4"
"12/21/11 10:14:18","0.4403","7.6","213.57","0","60.03","4"
"12/21/11 10:19:20","0.4409","13.9","213.39","14","60.03","4"
"12/21/11 10:24:18","0.4415","12.6","213.67","2","60.03","4"
"12/21/11 10:29:19","0.4422","15.1","213.11","49","60.0","4"
"12/21/11 10:34:18","0.4429","14.5","213.29","0","60.03","4"
"12/21/11 10:39:18","0.4436","11.1","214.05","0","60.0","4"
"12/21/11 10:44:20","0.4442","12.1","214.31","37","60.03","5"
"12/21/11 10:49:19","0.445","5.5","213.16","272","60.03","5"
"12/21/11 10:54:20","0.4459","13.7","213.61","0","60.03","5"
"12/21/11 10:59:19","0.4467","10.7","214.67","0","60.03","5"
"12/21/11 11:04:18","0.4473","8.0","213.88","0","60.03","5"
"12/21/11 11:09:19","0.4479","14.2","214.93","27","60.0","5"
"12/21/11 11:14:18","0.4485","15.7","214.79","0","60.03","5"
"12/21/11 11:19:20","0.4492","13.0","214.8","1","60.03","5"
"12/21/11 11:24:19","0.4501","13.5","214.85","5","60.03","5"
"12/21/11 11:29:19","0.4509","13.5","214.47","2","60.03","5"
"12/21/11 11:34:20","0.4521","26.3","213.64","286","60.03","5"
"12/21/11 11:39:19","0.4533","13.4","213.6","3","60.03","5"
"12/21/11 11:44:18","0.4543","11.9","214.59","78","60.03","5"
"12/21/11 11:49:19","0.4552","7.0","214.39","0","60.03","5"
"12/21/11 11:54:18","0.456","13.4","214.22","2","60.03","5"
"12/21/11 11:59:19","0.4567","14.6","214.25","103","60.03","5"
"12/21/11 12:04:19","0.4575","0.0","213.61","5","60.03","5"
"12/21/11 12:09:18","0.458","0.0","214.4","0","60.03","5"
"12/21/11 12:14:19","0.4585","5.0","214.56","234","60.03","5"
"12/21/11 12:19:18","0.459","2.1","214.7","202","60.03","5"
"12/21/11 12:24:19","0.4595","0.0","215.0","0","60.0","5"
"12/21/11 12:29:19","0.4599","0.0","214.19","0","60.07","5"
"12/21/11 12:34:18","0.4606","13.5","213.81","0","60.03","4"
"12/21/11 12:39:18","0.4612","0.0","214.58","222","60.03","4"
"12/21/11 12:44:19","0.4618","0.0","214.4","201","60.03","5"
"12/21/11 12:49:18","0.4623","0.0","214.32","0","60.03","4"
"12/21/11 12:54:19","0.463","5.8","214.66","170","60.03","4"
"12/21/11 12:59:19","0.4636","14.5","214.74","232","60.03","5"
"12/21/11 13:04:18","0.4641","11.2","214.03","42","60.03","4"
"12/21/11 13:09:19","0.4646","11.3","213.46","1","60.0","4"
"12/21/11 13:14:20","0.465","0.0","213.57","0","60.07","5"
"12/21/11 13:19:19","0.4653","10.0","213.87","0","60.03","5"
"12/21/11 13:24:18","0.4657","0.0","214.64","0","60.03","4"
"12/21/11 13:29:20","0.466","1.6","214.89","0","60.03","5"
"12/21/11 13:34:19","0.4664","0.0","215.02","0","60.03","5"
"12/21/11 13:39:19","0.4666","11.5","214.07","23","60.03","5"
"12/21/11 13:44:18","0.467","0.0","214.41","0","60.03","5"
"12/21/11 13:49:19","0.4673","5.0","213.49","0","60.03","5"
"12/21/11 13:54:19","0.4675","0.0","213.12","0","60.03","4"
"12/21/11 13:59:19","0.4675","0.0","212.9","0","60.03","3"
"12/22/11 14:59:41","0.5009","0.0","213.56","0","60.03","-2"
"12/22/11 15:04:40","0.5009","0.0","212.87","0","60.07","-2"
"12/23/11 08:59:44","0.501","0.0","212.86","0","60.03","-4"
"12/23/11 09:04:41","0.501","0.0","213.07","0","60.0","-4"
"12/23/11 09:09:40","0.5011","12.9","212.79","150","60.0","-3"
"12/23/11 09:14:42","0.5014","4.3","212.41","0","60.0","-3"
"12/23/11 09:19:42","0.502","10.3","212.88","8","60.03","-3"
"12/23/11 09:24:42","0.5027","15.3","212.61","1","60.03","-2"
"12/23/11 09:29:40","0.5034","0.3","212.43","0","60.03","-2"
"12/23/11 09:34:41","0.5041","16.1","212.89","162","60.0","-2"
"12/23/11 09:39:40","0.5048","16.0","213.03","0","60.03","-2"
"12/23/11 09:44:40","0.5057","3.0","212.15","229","60.0","-2"
"12/23/11 09:49:41","0.5066","13.5","212.75","3","60.03","-2"
"12/23/11 09:54:40","0.5075","5.0","213.4","194","60.03","-2"
"12/23/11 09:59:41","0.5082","11.2","212.67","1","60.03","-1"
"12/23/11 10:04:40","0.509","14.3","212.4","27","60.03","-1"
"12/23/11 10:09:40","0.5097","12.1","212.52","5","60.03","-1"
"12/23/11 10:14:41","0.5105","12.0","212.1","55","60.0","-1"
"12/23/11 10:19:40","0.511","6.7","213.03","219","60.0","-1"
"12/23/11 10:24:41","0.5117","12.7","213.12","7","60.0","-1"
"12/23/11 10:29:40","0.5125","15.2","212.9","257","60.03","-1"
"12/23/11 10:34:40","0.5134","12.9","213.64","5","60.03","-1"
"12/23/11 10:39:41","0.5144","15.2","213.71","6","60.03","-1"
"12/23/11 10:44:41","0.5154","8.8","214.16","238","60.03","-1"
"12/23/11 10:49:40","0.5163","11.9","213.71","3","60.03","-1"
"12/23/11 10:54:40","0.5173","14.9","214.41","5","60.03","-1"
"12/23/11 11:04:40","0.5192","13.1","214.61","69","60.03","-1"
"12/23/11 11:09:40","0.5202","10.3","213.84","5","60.03","0"
"12/23/11 11:14:41","0.5214","14.4","213.72","10","60.03","0"
"12/23/11 11:19:41","0.5228","12.5","213.92","104","60.03","0"
"12/23/11 11:24:41","0.5245","11.4","214.46","31","60.0","0"
"12/23/11 11:29:41","0.5257","10.7","214.62","4","60.03","0"
"12/23/11 11:34:40","0.5267","5.5","213.73","225","60.03","0"
"12/23/11 11:39:40","0.5277","13.1","214.31","1","60.07","0"
"12/23/11 11:44:41","0.5288","12.2","214.02","42","60.03","0"
"12/23/11 11:49:41","0.53","17.0","214.43","3","60.03","0"
"12/23/11 11:54:40","0.5314","17.7","214.61","158","60.03","0"
"12/23/11 11:59:41","0.5328","18.8","214.44","19","60.03","0"
"12/23/11 12:04:41","0.5342","22.7","213.77","282","60.0","0"
"12/23/11 12:09:40","0.5355","14.5","214.36","20","60.03","0"
"12/23/11 12:14:41","0.5366","13.9","213.74","94","60.03","0"
"12/23/11 12:19:40","0.5376","20.7","214.63","223","60.03","0"
"12/23/11 12:24:41","0.5387","20.7","214.11","238","60.03","0"
"12/23/11 12:29:40","0.5397","22.0","214.09","243","60.0","0"
"12/23/11 12:34:41","0.5409","12.7","214.35","17","60.03","0"
"12/23/11 12:39:40","0.5421","12.9","213.87","33","60.0","0"
"12/23/11 12:44:41","0.5433","14.9","214.22","38","60.07","0"
"12/23/11 12:49:40","0.5444","12.4","214.2","7","60.0","0"
"12/23/11 12:54:40","0.5455","10.6","215.01","17","60.03","0"
"12/23/11 12:59:41","0.5466","12.2","214.8","11","60.0","0"
"12/23/11 13:04:40","0.5479","13.3","214.84","12","60.03","0"
"12/23/11 13:09:40","0.5491","11.3","213.24","262","60.0","0"
"12/23/11 13:14:41","0.5502","12.4","213.08","15","60.03","0"
"12/23/11 13:19:40","0.551","0.0","213.79","223","60.03","0"
"12/23/11 13:24:41","0.5518","0.0","213.8","0","60.0","0"
"12/23/11 13:29:40","0.5526","6.5","213.73","179","60.03","0"
"12/23/11 13:34:41","0.5535","15.4","214.0","234","60.03","0"
"12/23/11 13:44:41","0.5552","11.7","213.44","7","60.03","0"
"12/23/11 13:49:40","0.5558","12.6","213.57","0","60.07","0"
"12/23/11 13:54:40","0.5564","13.7","213.45","1","60.03","0"
"12/23/11 13:59:40","0.5571","0.0","213.6","0","60.03","0"
"12/23/11 14:04:41","0.5576","0.5","213.54","0","60.03","0"
"12/23/11 14:09:41","0.5582","12.3","213.0","33","60.03","0"
"12/23/11 14:14:40","0.5588","6.5","212.57","157","60.0","-1"
"12/23/11 14:19:41","0.5593","14.4","213.08","115","60.03","-1"
"12/23/11 14:24:40","0.5598","11.7","213.63","9","60.03","-1"
"12/23/11 14:29:40","0.5601","0.0","213.1","0","60.03","-1"
"12/23/11 14:34:41","0.5605","0.0","213.58","0","60.03","-1"
"12/23/11 14:39:40","0.5608","14.3","213.77","6","60.03","-1"
"12/23/11 14:44:41","0.5612","0.0","213.85","0","60.03","-1"
"12/23/11 14:49:40","0.5615","0.0","213.55","0","60.03","-1"
"12/23/11 14:54:40","0.5619","0.0","214.12","0","60.03","-1"
"12/23/11 14:59:41","0.5621","0.0","213.59","0","60.03","-1"
"12/23/11 15:04:40","0.5623","10.9","213.14","4","60.03","-1"
"12/24/11 09:19:49","0.5625","0.0","212.72","0","60.03","-3"
"12/24/11 09:24:41","0.5627","0.0","212.68","0","60.03","-2"
"12/24/11 09:29:41","0.563","11.1","213.22","104","60.03","-2"
"12/24/11 09:34:41","0.5634","3.6","212.64","0","60.03","-1"
"12/24/11 09:39:41","0.5639","0.0","213.61","14","60.03","-1"
"12/24/11 09:44:40","0.5644","0.0","212.88","0","60.03","-1"
"12/24/11 09:49:41","0.565","11.7","211.77","161","60.03","-1"
"12/24/11 09:54:41","0.5653","0.0","212.45","0","60.0","-1"
"12/24/11 09:59:41","0.5656","13.6","212.62","30","60.03","-1"
"12/24/11 10:04:42","0.566","15.1","213.06","38","60.03","-1"
"12/24/11 10:09:40","0.5668","16.3","213.25","97","60.03","0"
"12/24/11 10:14:41","0.5678","14.4","212.05","10","60.03","0"
"12/24/11 10:19:42","0.5685","11.9","212.48","143","60.0","0"
"12/24/11 10:24:40","0.5692","7.5","212.67","223","60.03","0"
"12/24/11 10:29:41","0.5701","12.6","212.58","54","60.03","0"
"12/24/11 10:34:42","0.5711","14.4","213.48","44","60.03","1"
"12/24/11 10:39:41","0.5723","12.6","214.02","71","60.03","1"
"12/24/11 10:44:40","0.5734","10.6","213.39","7","60.03","1"
"12/24/11 10:49:42","0.5746","15.4","213.26","5","60.03","1"
"12/24/11 10:54:41","0.5759","14.4","213.75","40","60.03","2"
"12/24/11 10:59:42","0.5773","27.8","214.09","48","60.03","2"
"12/24/11 11:04:40","0.5791","28.0","214.66","115","60.0","2"
"12/24/11 11:09:40","0.5816","31.4","214.93","233","60.0","3"
"12/24/11 11:14:40","0.5833","17.4","213.9","6","60.03","3"
"12/24/11 11:19:41","0.5848","26.8","213.47","88","60.03","3"
"12/24/11 11:24:42","0.5864","30.3","214.27","101","60.03","4"
"12/24/11 11:29:40","0.5883","24.0","213.4","206","60.03","4"
"12/24/11 11:34:42","0.5911","49.3","213.9","420","60.03","4"
"12/24/11 11:39:41","0.5943","47.2","214.56","360","60.03","5"
"12/24/11 11:44:40","0.5971","28.9","214.02","129","60.07","5"
"12/24/11 11:49:41","0.5996","27.0","214.06","69","60.03","5"
"12/24/11 11:54:41","0.6019","31.7","213.91","189","60.03","5"
"12/24/11 11:59:41","0.6042","36.6","214.19","266","60.03","6"
"12/24/11 12:04:42","0.6068","41.0","214.36","194","60.03","6"
"12/24/11 12:09:41","0.6096","34.5","214.35","263","60.07","6"
"12/24/11 12:14:41","0.6126","46.5","214.61","350","60.03","6"
"12/24/11 12:19:42","0.6155","32.7","213.93","128","60.03","6"
"12/24/11 12:24:41","0.6184","33.3","214.56","177","60.03","6"
"12/24/11 12:29:41","0.6212","39.0","214.61","151","60.03","6"
"12/24/11 12:34:41","0.6239","33.4","215.14","274","60.0","6"
"12/24/11 12:39:40","0.6275","44.3","215.63","339","60.03","6"
"12/24/11 12:44:41","0.6312","44.8","214.25","302","60.0","7"
"12/24/11 12:49:41","0.6365","74.8","215.47","371","60.03","7"
"12/24/11 12:54:40","0.6425","84.2","216.2","413","60.07","8"
"12/24/11 12:59:41","0.6482","63.5","215.65","324","60.03","8"
"12/24/11 13:04:41","0.6543","90.2","216.12","438","60.03","9"
"12/24/11 13:09:41","0.6597","65.0","215.3","329","60.03","9"
"12/24/11 13:14:40","0.6652","60.4","213.89","346","60.03","9"
"12/24/11 13:19:42","0.6694","68.0","214.37","356","60.03","9"
"12/24/11 13:24:41","0.6744","68.8","215.26","343","60.03","9"
"12/24/11 13:29:42","0.6828","171.3","217.02","780","60.0","9"
"12/24/11 13:34:40","0.6937","131.7","217.09","614","60.03","11"
"12/24/11 13:39:41","0.7031","87.6","215.88","425","60.03","11"
"12/24/11 13:44:41","0.708","75.7","215.71","375","60.03","11"
"12/24/11 13:49:41","0.7145","85.2","215.75","418","60.03","11"
"12/24/11 13:54:41","0.72","40.7","214.75","151","60.03","11"
"12/24/11 13:59:42","0.7227","31.1","214.48","210","60.03","11"
"12/24/11 14:04:41","0.7268","84.0","215.71","414","60.0","11"
"12/24/11 14:09:42","0.7355","132.3","217.81","612","60.0","11"
"12/24/11 14:14:41","0.7458","128.9","216.72","603","60.03","11"
"12/24/11 14:19:41","0.7556","122.3","216.79","574","60.0","12"
"12/24/11 14:24:40","0.7649","116.6","216.5","545","60.0","12"
"12/24/11 14:29:41","0.7737","110.8","216.2","526","60.0","13"
"12/24/11 14:34:40","0.7821","105.1","215.98","501","60.0","13"
"12/24/11 14:39:42","0.7896","71.8","216.16","356","60.0","13"
"12/24/11 14:44:40","0.7946","62.3","215.67","319","60.0","12"
"12/24/11 14:49:42","0.7991","42.5","215.69","409","60.0","12"
"12/24/11 14:54:41","0.8025","42.4","214.94","259","60.03","11"
"12/24/11 14:59:40","0.8055","34.6","215.34","126","60.03","11"
"12/24/11 15:04:41","0.8087","47.4","215.05","349","60.03","11"
"12/24/11 15:09:42","0.8127","45.6","215.31","357","60.0","10"
"12/24/11 15:14:41","0.8161","35.2","214.89","146","60.0","9"
"12/24/11 15:19:40","0.8193","53.1","215.64","364","60.0","9"
"12/24/11 15:24:42","0.8229","49.4","214.74","203","60.0","9"
"12/24/11 15:29:42","0.8261","34.8","214.36","161","60.03","8"
"12/24/11 15:34:40","0.8287","25.8","214.41","91","60.0","8"
"12/24/11 15:39:42","0.8304","17.1","213.56","49","60.03","7"
"12/24/11 15:44:42","0.8312","0.0","213.77","0","60.03","7"
"12/24/11 15:49:41","0.8318","12.2","215.04","90","60.0","6"
"12/25/11 11:44:42","0.8321","13.2","214.34","3","60.03","3"
"12/25/11 11:49:41","0.8323","0.0","214.13","0","60.03","4"
"12/25/11 12:24:44","0.8325","0.0","214.93","0","60.03","2"
"12/25/11 15:19:52","0.8339","32.6","215.03","306","60.03","2"
"12/26/11 07:49:49","0.8344","14.8","213.19","0","60.03","1"
"12/26/11 08:14:47","0.8346","6.2","212.92","225","60.0","3"
"12/26/11 08:19:42","0.8351","13.5","213.09","5","60.03","3"
"12/26/11 08:24:41","0.8361","26.7","213.42","268","60.0","4"
"12/26/11 08:29:42","0.8393","12.6","213.46","2","60.0","4"
"12/26/11 08:34:42","0.8402","14.8","212.17","7","60.03","4"
"12/26/11 08:39:42","0.8409","13.9","212.32","24","60.07","4"
"12/26/11 08:44:42","0.8418","13.2","212.7","25","60.0","5"
"12/26/11 08:49:42","0.8429","13.7","212.95","67","60.0","5"
"12/26/11 08:54:42","0.8442","21.3","212.32","52","60.03","5"
"12/26/11 08:59:42","0.8456","27.5","212.72","24","60.03","5"
"12/26/11 09:04:41","0.8469","20.0","212.26","222","60.03","6"
"12/26/11 09:09:42","0.8482","32.9","212.88","98","60.0","6"
"12/26/11 09:14:42","0.8555","161.8","216.27","746","60.03","6"
"12/26/11 09:19:43","0.8686","170.2","216.4","777","60.0","8"
"12/26/11 09:24:42","0.8824","181.7","216.34","828","60.0","9"
"12/26/11 09:29:43","0.8966","183.7","216.79","837","60.03","11"
"12/26/11 09:34:43","0.9112","182.9","216.87","831","60.03","12"
"12/26/11 09:39:41","0.9262","197.3","217.54","889","60.0","13"
"12/26/11 09:44:41","0.9416","196.3","217.22","900","60.03","14"
"12/26/11 09:49:41","0.9561","126.5","215.55","593","60.0","15"
"12/26/11 09:54:42","0.9675","133.7","216.18","626","60.03","14"
"12/26/11 09:59:41","0.9764","122.1","214.62","577","60.03","14"
"12/26/11 10:04:41","0.9846","63.0","212.93","365","60.03","13"
"12/26/11 10:09:42","0.9892","62.2","213.11","320","60.0","12"
"12/26/11 10:14:42","0.9938","44.5","212.95","255","60.0","11"
"12/26/11 10:19:43","0.9988","77.5","213.53","387","60.0","11"
"12/26/11 10:24:42","1.0058","103.1","214.94","494","60.03","11"
"12/26/11 10:29:41","1.0159","106.3","214.75","509","60.03","11"
"12/26/11 10:34:41","1.0221","61.0","213.12","316","60.03","11"
"12/26/11 10:39:41","1.0277","70.3","213.49","352","60.03","11"
"12/26/11 10:44:42","1.0336","69.7","214.1","353","60.0","11"
"12/26/11 10:49:43","1.0398","65.8","214.08","335","60.03","11"
"12/26/11 10:54:41","1.0449","74.9","214.03","281","60.03","11"
"12/26/11 10:59:43","1.0531","81.4","215.76","399","60.03","12"
"12/26/11 11:04:43","1.0679","197.7","217.93","889","60.0","14"
"12/26/11 11:09:42","1.0831","197.9","217.53","888","60.0","15"
"12/26/11 11:14:43","1.0984","195.2","218.07","889","60.03","17"
"12/26/11 11:19:42","1.1137","197.2","217.99","900","60.03","18"
"12/26/11 11:24:43","1.1291","197.3","218.33","878","60.07","19"
"12/26/11 11:29:42","1.1442","174.3","217.78","795","60.03","20"
"12/26/11 11:34:42","1.1573","179.8","218.22","815","60.03","20"
"12/26/11 11:39:41","1.171","196.4","218.4","891","60.03","20"
"12/26/11 11:44:42","1.1864","196.6","219.0","889","60.0","20"
"12/26/11 11:49:41","1.2016","196.3","217.77","888","60.0","20"
"12/26/11 11:54:42","1.217","196.6","218.24","889","60.03","20"
"12/26/11 11:59:42","1.2323","196.4","218.53","883","60.0","20"
"12/26/11 12:04:43","1.2477","196.3","218.84","880","60.03","21"
"12/26/11 12:09:42","1.2629","197.3","219.08","887","60.0","22"
"12/26/11 12:14:43","1.2783","196.0","218.54","885","60.03","22"
"12/26/11 12:19:42","1.2935","196.6","218.78","883","60.03","23"
"12/26/11 12:24:42","1.3088","196.1","217.9","885","60.03","23"
"12/26/11 12:29:43","1.3236","147.8","217.79","679","60.0","24"
"12/26/11 12:34:43","1.3354","150.0","218.46","688","60.03","23"
"12/26/11 12:39:41","1.3452","62.5","215.8","318","60.0","22"
"12/26/11 12:44:42","1.3487","36.1","214.85","186","60.03","21"
"12/26/11 12:49:42","1.3529","55.0","214.97","348","60.0","19"
"12/26/11 12:54:42","1.3563","63.4","215.82","325","60.03","18"
"12/26/11 12:59:43","1.3599","50.8","215.73","332","60.03","18"
"12/26/11 13:04:41","1.3649","62.1","216.45","316","60.0","17"
"12/26/11 13:09:42","1.3689","35.6","214.99","157","60.03","16"
"12/26/11 13:14:42","1.3716","28.6","214.65","85","60.0","15"
"12/26/11 13:19:41","1.374","24.5","214.94","178","60.03","15"
"12/26/11 13:24:43","1.3762","25.7","214.73","173","60.03","14"
"12/26/11 13:29:41","1.3784","25.1","215.14","224","60.07","13"
"12/26/11 13:34:42","1.381","31.4","214.99","284","60.03","13"
"12/26/11 13:39:43","1.3849","96.0","216.63","458","60.03","13"
"12/26/11 13:44:43","1.3921","67.5","215.86","337","60.03","14"
"12/26/11 13:49:41","1.3971","64.6","215.54","341","60.03","14"
"12/26/11 13:54:41","1.4004","35.6","215.26","214","60.03","14"
"12/26/11 13:59:42","1.4022","11.2","213.65","167","60.0","13"
"12/26/11 14:04:42","1.4036","21.3","213.49","122","60.03","13"
"12/26/11 14:09:43","1.4046","12.4","213.44","11","60.03","13"
"12/26/11 14:14:41","1.4055","13.6","213.86","8","60.03","13"
"12/26/11 14:19:42","1.4064","12.5","213.57","52","60.03","12"
"12/26/11 14:24:41","1.4073","12.2","213.49","6","60.03","12"
"12/26/11 14:29:43","1.4085","13.5","213.33","6","60.03","12"
"12/26/11 14:34:43","1.4098","11.7","213.46","5","60.03","12"
"12/26/11 14:39:41","1.4109","12.2","214.18","161","60.03","12"
"12/26/11 14:44:43","1.4122","16.0","213.16","89","60.03","12"
"12/26/11 14:49:41","1.4135","13.9","212.93","147","60.0","12"
"12/26/11 14:54:42","1.4146","15.7","213.79","4","60.0","12"
"12/26/11 14:59:42","1.4155","16.0","213.75","1","60.0","12"
"12/26/11 15:04:43","1.4163","12.1","214.51","110","60.0","12"
"12/26/11 15:09:43","1.4172","15.3","214.58","120","60.0","11"
"12/26/11 15:14:42","1.4179","13.7","214.54","0","60.03","11"
"12/26/11 15:19:42","1.4184","0.0","214.34","161","60.0","11"
"12/26/11 15:24:41","1.419","7.5","214.12","0","60.0","11"
"12/26/11 15:29:43","1.4193","0.0","214.13","0","60.03","11"
"12/26/11 15:34:42","1.4196","0.0","213.46","0","60.0","11"
"12/27/11 08:44:50","1.42","0.0","213.95","0","60.03","-5"
"12/27/11 08:49:42","1.4203","0.0","213.19","0","60.03","-4"
"12/27/11 08:54:45","1.4206","0.0","213.07","0","60.03","-4"
"12/27/11 08:59:45","1.4206","0.0","214.17","0","60.0","-4"
"12/27/11 09:13:05","1.4213","10.6","213.57","74","60.0","-4"
"12/27/11 09:18:11","1.4216","0.0","213.11","0","60.03","-4"
"12/27/11 09:23:05","1.4219","0.0","212.2","0","60.03","-3"
"12/27/11 09:33:06","1.4224","0.0","212.66","0","60.03","-4"
"12/27/11 09:43:13","1.4225","2.1","212.33","212","60.0","-4"
"12/27/11 09:48:06","1.4228","0.0","213.2","0","60.03","-4"
"12/27/11 09:53:04","1.4231","0.0","213.34","182","60.03","-4"
"12/27/11 09:58:04","1.4234","0.0","213.36","0","60.0","-3"
"12/27/11 10:03:04","1.4238","0.0","212.5","0","60.0","-3"
"12/27/11 10:08:05","1.4243","13.7","212.83","0","60.03","-3"
"12/27/11 10:13:05","1.4248","0.0","213.27","0","60.0","-3"
"12/27/11 10:18:05","1.4253","12.4","212.89","1","60.03","-3"
"12/27/11 10:23:06","1.4259","12.5","213.1","25","60.03","-3"
"12/27/11 10:28:04","1.4264","10.8","212.94","170","60.03","-3"
"12/27/11 10:33:04","1.4271","12.2","212.6","2","60.03","-3"
"12/27/11 10:38:05","1.4278","0.0","213.37","213","60.03","-3"
"12/27/11 10:43:06","1.4286","10.6","213.2","2","60.03","-3"
"12/27/11 10:48:06","1.4294","6.2","212.56","142","60.03","-3"
"12/27/11 10:53:04","1.4304","13.2","214.45","3","60.0","-3"
"12/27/11 10:58:05","1.4313","14.9","214.15","61","60.03","-3"
"12/27/11 11:03:05","1.4323","22.4","213.91","243","60.0","-3"
"12/27/11 11:08:05","1.4333","12.4","214.67","5","60.03","-3"
"12/27/11 11:13:05","1.4343","11.2","214.76","3","60.0","-3"
"12/27/11 11:18:04","1.4354","21.4","214.19","182","60.03","-4"
"12/27/11 11:23:06","1.4366","12.9","214.55","18","60.0","-3"
"12/27/11 11:28:05","1.4376","22.0","214.65","231","60.07","-3"
"12/27/11 11:33:05","1.4387","11.4","213.08","3","60.03","-3"
"12/27/11 11:38:05","1.4399","12.5","213.27","9","60.0","-3"
"12/27/11 11:43:04","1.4411","11.1","213.72","68","60.0","-3"
"12/27/11 11:48:05","1.4422","12.6","213.53","88","60.03","-3"
"12/27/11 11:53:05","1.4435","13.7","214.46","52","60.03","-3"
"12/27/11 11:58:05","1.4448","14.4","213.12","2","60.03","-3"
"12/27/11 12:03:05","1.4461","13.0","213.92","28","60.0","-3"
"12/27/11 12:08:06","1.4473","20.1","213.27","222","60.03","-3"
"12/27/11 12:13:06","1.4486","15.3","213.86","90","60.0","-3"
"12/27/11 12:18:04","1.4499","22.7","213.6","145","60.03","-3"
"12/27/11 12:23:05","1.4512","12.9","213.82","90","60.03","-3"
"12/27/11 12:28:05","1.4525","23.6","213.81","131","60.03","-3"
"12/27/11 12:33:06","1.4538","24.6","213.83","134","60.0","-3"
"12/27/11 12:38:06","1.4551","17.2","213.55","63","60.03","-3"
"12/27/11 12:43:05","1.4566","19.2","214.19","20","60.03","-3"
"12/27/11 12:48:05","1.4581","28.2","214.41","32","60.0","-3"
"12/27/11 12:53:06","1.4597","29.1","213.32","71","60.03","-3"
"12/27/11 12:58:06","1.461","16.3","213.17","296","60.0","-3"
"12/27/11 13:03:05","1.4624","14.5","214.45","13","60.03","-3"
"12/27/11 13:08:06","1.4639","20.0","214.93","42","60.03","-3"
"12/27/11 13:13:06","1.4653","11.3","214.86","168","60.03","-3"
"12/27/11 13:18:04","1.4666","15.2","214.57","78","60.03","-3"
"12/27/11 13:23:04","1.4677","13.8","213.57","82","60.03","-3"
"12/27/11 13:28:05","1.4688","10.3","214.11","4","60.03","-4"
"12/27/11 13:33:05","1.4699","2.8","215.03","108","60.07","-4"
"12/27/11 13:38:04","1.4708","10.4","214.72","3","60.03","-4"
"12/27/11 13:43:06","1.4718","13.5","215.08","2","60.0","-4"
"12/27/11 13:48:05","1.4727","11.5","214.31","0","60.03","-4"
"12/27/11 13:53:04","1.4736","9.0","214.03","136","60.03","-4"
"12/27/11 13:58:05","1.4744","14.0","214.1","16","60.03","-4"
"12/27/11 14:03:05","1.4753","16.4","214.18","122","60.0","-4"
"12/27/11 14:08:05","1.4763","11.3","214.01","0","60.0","-4"
"12/27/11 14:13:05","1.4775","21.7","214.53","257","60.03","-4"
"12/27/11 14:18:05","1.4784","16.8","213.74","190","60.03","-4"
"12/27/11 14:23:06","1.4795","12.6","214.15","6","60.03","-4"
"12/27/11 14:28:05","1.4806","11.9","214.68","3","60.03","-4"
"12/27/11 14:33:05","1.4814","10.9","214.77","177","60.03","-4"
"12/27/11 14:38:05","1.4821","15.4","214.55","41","60.03","-4"
"12/27/11 14:43:05","1.4831","13.6","214.86","1","60.03","-4"
"12/27/11 14:48:05","1.4837","11.1","214.21","2","60.07","-4"
"12/27/11 14:53:04","1.4842","0.0","213.8","0","60.0","-5"
"12/27/11 14:58:05","1.4847","4.9","214.07","0","60.03","-5"
"12/27/11 15:03:05","1.485","14.1","214.38","97","60.03","-5"
"12/27/11 15:08:05","1.4853","0.0","214.72","0","60.03","-5"
"12/27/11 15:13:05","1.4856","0.0","214.71","0","60.03","-5"
"12/28/11 08:58:08","1.4858","0.0","211.91","0","60.03","-6"
"12/28/11 09:03:05","1.486","0.0","212.14","0","60.03","-6"
"12/28/11 09:08:08","1.4863","6.2","211.83","240","60.0","-5"
"12/28/11 09:13:07","1.4866","8.0","212.5","127","60.03","-5"
"12/28/11 09:18:07","1.4871","0.0","212.25","0","60.0","-5"
"12/28/11 09:23:06","1.4877","13.3","212.54","83","60.03","-5"
"12/28/11 09:28:07","1.4885","13.8","211.92","53","60.07","-4"
"12/28/11 09:33:06","1.4893","12.3","212.07","5","60.03","-4"
"12/28/11 09:38:05","1.4901","11.3","213.63","0","60.03","-4"
"12/28/11 09:43:06","1.4908","12.8","213.63","0","60.03","-3"
"12/28/11 09:48:06","1.4916","11.8","213.94","122","60.03","-3"
"12/28/11 09:53:04","1.4926","12.8","214.5","84","60.03","-3"
"12/28/11 09:58:05","1.4939","10.4","213.95","10","60.07","-2"
"12/28/11 10:03:06","1.4954","25.6","213.42","152","60.0","-2"
"12/28/11 10:08:06","1.4968","12.7","213.13","39","60.03","-2"
"12/28/11 10:13:06","1.4981","25.4","213.48","66","60.03","-1"
"12/28/11 10:18:06","1.4995","21.7","212.57","125","60.03","-1"
"12/28/11 10:23:05","1.5005","10.4","214.32","21","60.03","-1"
"12/28/11 10:28:05","1.5016","16.3","213.87","2","60.03","-1"
"12/28/11 10:33:06","1.5024","0.0","213.36","187","60.03","-1"
"12/28/11 10:38:05","1.5033","16.4","213.36","20","60.03","-1"
"12/28/11 10:43:05","1.5046","13.1","213.41","155","60.03","-1"
"12/28/11 10:48:05","1.5061","24.8","213.95","44","60.0","-1"
"12/28/11 10:53:05","1.5075","15.3","213.49","99","60.03","-1"
"12/28/11 10:58:06","1.5089","11.4","214.34","210","60.03","-1"
"12/28/11 11:03:06","1.5107","17.7","213.85","25","60.0","-2"
"12/28/11 11:08:05","1.5127","19.0","213.77","254","60.03","-1"
"12/28/11 11:13:06","1.5149","28.1","213.6","73","60.03","-1"
"12/28/11 11:18:05","1.5172","16.7","214.19","155","60.03","-1"
"12/28/11 11:23:05","1.519","24.9","213.74","61","60.03","-1"
"12/28/11 11:28:06","1.5213","29.9","214.37","155","60.03","-1"
"12/28/11 11:33:05","1.5239","28.1","213.72","239","60.03","-1"
"12/28/11 11:38:05","1.5262","29.4","213.23","207","60.0","-1"
"12/28/11 11:43:05","1.5291","39.6","214.66","223","60.03","0"
"12/28/11 11:48:06","1.5328","54.2","214.29","254","60.0","0"
"12/28/11 11:53:05","1.5366","43.3","213.76","338","60.03","0"
"12/28/11 11:58:06","1.5404","39.3","213.55","301","60.03","0"
"12/28/11 12:03:05","1.5439","42.8","214.08","338","60.0","0"
"12/28/11 12:08:06","1.5478","38.5","214.33","297","60.03","0"
"12/28/11 12:13:06","1.5511","49.7","213.99","121","60.0","0"
"12/28/11 12:18:06","1.5546","55.2","213.8","362","60.03","1"
"12/28/11 12:23:06","1.5589","66.6","214.56","333","60.03","0"
"12/28/11 12:28:05","1.5668","99.0","214.38","480","60.03","1"
"12/28/11 12:33:06","1.5735","99.5","214.47","481","60.03","1"
"12/28/11 12:38:05","1.581","103.7","215.96","497","60.03","1"
"12/28/11 12:43:06","1.5901","119.7","216.44","563","60.03","2"
"12/28/11 12:48:05","1.5995","104.0","215.75","498","60.03","3"
"12/28/11 12:53:05","1.6111","169.3","217.33","779","60.03","3"
"12/28/11 12:58:05","1.6237","196.5","217.04","896","60.03","4"
"12/28/11 13:03:05","1.6386","196.4","218.31","885","60.0","6"
"12/28/11 13:08:06","1.6541","196.2","218.22","884","60.03","6"
"12/28/11 13:13:05","1.6677","112.2","215.53","533","60.0","6"
"12/28/11 13:18:05","1.6754","96.4","216.69","462","60.03","6"
"12/28/11 13:23:06","1.6809","48.1","214.82","321","60.07","5"
"12/28/11 13:28:06","1.6853","40.3","215.57","208","60.03","4"
"12/28/11 13:33:05","1.6892","50.9","214.68","376","60.0","3"
"12/28/11 13:38:06","1.6926","35.2","215.01","147","60.03","2"
"12/28/11 13:43:05","1.6956","42.3","214.28","157","60.03","2"
"12/28/11 13:48:05","1.6984","36.5","214.47","95","60.03","1"
"12/28/11 13:53:06","1.7007","26.1","213.86","84","60.03","0"
"12/28/11 13:58:05","1.7028","17.5","213.44","138","60.03","0"
"12/28/11 14:03:06","1.7047","30.0","214.11","40","60.0","0"
"12/28/11 14:08:06","1.7068","17.8","214.23","125","60.03","0"
"12/28/11 14:13:05","1.7086","31.5","213.92","126","60.0","-1"
"12/28/11 14:18:06","1.7103","12.0","214.36","187","60.07","-1"
"12/28/11 14:23:05","1.7118","25.4","214.44","70","60.03","-1"
