"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/28/11 14:28:06","1.7132","16.7","214.2","22","60.03","-2"
"12/28/11 14:33:06","1.7143","13.7","213.79","24","60.03","-2"
"12/28/11 14:38:05","1.7153","13.8","213.85","24","60.03","-2"
"12/28/11 14:43:05","1.716","13.1","214.7","9","60.0","-2"
"12/28/11 14:48:06","1.7167","14.1","213.63","3","60.0","-2"
"12/28/11 14:53:05","1.7172","0.0","214.09","0","60.03","-2"
"12/28/11 14:58:06","1.7176","0.0","214.66","0","60.07","-3"
"12/28/11 15:03:06","1.7179","13.1","214.47","0","60.03","-3"
"12/28/11 15:08:05","1.7182","0.0","213.71","0","60.03","-3"
"12/28/11 15:13:05","1.7184","0.0","214.13","0","60.0","-3"
"12/29/11 10:43:09","1.7184","0.0","213.04","0","60.0","-1"
"12/29/11 11:13:06","1.7191","0.0","213.76","0","60.0","2"
"12/29/11 11:18:08","1.7193","0.0","213.99","0","60.0","2"
"12/29/11 11:23:05","1.7195","0.0","214.14","0","60.03","3"
"12/29/11 11:28:07","1.7198","0.0","214.62","0","60.03","3"
"12/29/11 11:33:06","1.7202","0.0","213.57","0","60.0","4"
"12/29/11 11:38:09","1.7206","15.1","213.43","1","59.96","4"
"12/29/11 11:43:07","1.7211","0.0","214.13","236","60.03","4"
"12/29/11 11:48:05","1.7216","11.2","214.64","5","60.03","5"
"12/29/11 11:53:07","1.7221","11.3","213.77","41","60.03","5"
"12/29/11 11:58:07","1.7225","0.0","213.49","0","60.0","5"
"12/29/11 12:03:06","1.723","11.9","214.65","0","60.0","6"
"12/29/11 12:08:06","1.7234","0.0","213.95","0","60.0","6"
"12/29/11 12:13:06","1.7239","6.3","213.82","118","60.0","6"
"12/29/11 12:18:06","1.7243","14.0","214.22","4","60.0","6"
"12/29/11 12:23:07","1.7247","14.7","214.4","46","59.96","6"
"12/29/11 12:28:05","1.7251","0.0","214.76","67","60.0","6"
"12/29/11 12:33:07","1.7255","14.7","215.25","3","60.0","6"
"12/29/11 12:38:07","1.7259","0.0","214.08","0","60.0","6"
"12/29/11 12:43:07","1.7264","13.6","214.28","0","60.03","5"
"12/29/11 12:48:06","1.7267","12.8","214.42","0","60.03","5"
"12/29/11 12:53:06","1.7271","0.0","214.61","0","60.0","5"
"12/29/11 12:58:07","1.7275","0.0","214.7","0","60.03","5"
"12/29/11 13:03:07","1.7279","0.0","215.2","0","60.0","5"
"12/29/11 13:08:06","1.7282","0.0","213.24","0","60.0","5"
"12/29/11 13:13:07","1.7285","13.5","213.02","3","60.0","5"
"12/29/11 13:18:07","1.7288","0.0","213.51","0","60.0","4"
"12/29/11 13:23:07","1.729","0.0","213.6","0","60.0","4"
"12/29/11 13:28:05","1.7293","0.0","214.12","0","60.0","4"
"12/29/11 13:33:07","1.7295","11.1","213.97","221","60.0","4"
"12/29/11 13:38:08","1.7296","0.0","213.86","0","60.0","3"
"12/29/11 13:43:07","1.7298","0.0","213.59","0","60.03","3"
"12/29/11 13:48:05","1.73","0.0","214.08","0","60.0","3"
"12/29/11 13:53:06","1.7302","0.0","214.55","0","60.0","3"
"12/29/11 13:58:10","1.7304","5.6","213.81","145","60.0","3"
"12/29/11 14:03:09","1.7307","0.0","214.18","92","60.0","3"
"12/29/11 14:08:05","1.731","0.0","213.68","0","60.0","3"
"12/29/11 14:13:05","1.7313","0.0","213.87","0","60.0","2"
"12/29/11 14:43:07","1.7313","0.0","213.54","0","60.0","0"
"12/29/11 15:28:07","1.7314","0.0","212.64","0","59.96","0"
"12/30/11 10:18:07","1.7319","0.0","213.7","0","60.03","2"
"12/30/11 10:23:06","1.7321","12.3","212.55","1","60.0","2"
"12/30/11 10:28:07","1.7323","10.5","212.47","20","60.0","3"
"12/30/11 10:33:09","1.7326","0.0","212.36","0","60.03","3"
"12/30/11 10:38:08","1.7328","10.8","212.32","4","60.03","3"
"12/30/11 10:43:07","1.7331","0.0","212.1","0","60.03","3"
"12/30/11 10:48:08","1.7334","0.0","212.48","0","60.0","3"
"12/30/11 10:53:07","1.7337","14.1","213.61","6","60.0","4"
"12/30/11 10:58:07","1.734","14.0","212.46","56","60.07","4"
"12/30/11 11:03:10","1.7343","0.0","212.27","0","60.03","4"
"12/30/11 11:08:06","1.7346","0.0","212.15","0","60.03","4"
"12/30/11 11:13:09","1.7349","0.0","212.67","0","60.03","4"
"12/30/11 11:18:09","1.7352","14.3","212.87","0","60.07","4"
"12/30/11 11:23:06","1.7355","0.0","213.18","0","60.0","4"
"12/30/11 11:28:07","1.7358","0.0","212.54","0","60.03","5"
"12/30/11 11:33:06","1.7361","14.5","212.45","12","60.03","5"
"12/30/11 11:38:07","1.7364","0.0","212.81","101","60.03","5"
"12/30/11 11:43:07","1.7367","0.0","212.61","0","60.07","5"
"12/30/11 11:48:07","1.737","0.0","213.15","0","60.03","5"
"12/30/11 11:53:08","1.7374","0.0","213.6","0","60.03","5"
"12/30/11 11:58:09","1.7378","0.0","212.93","57","60.03","5"
"12/30/11 12:03:06","1.7382","0.0","213.06","183","60.0","5"
"12/30/11 12:08:08","1.7385","0.0","212.77","0","60.03","5"
"12/30/11 12:13:07","1.7389","0.0","213.5","0","60.03","5"
"12/30/11 12:18:06","1.7392","6.7","212.75","0","60.0","5"
"12/30/11 12:23:08","1.7396","0.0","213.04","93","60.03","5"
"12/30/11 12:28:06","1.7399","0.0","213.55","0","60.0","5"
"12/30/11 12:33:07","1.7403","7.3","212.94","0","60.0","5"
"12/30/11 12:38:08","1.7406","0.0","213.0","0","60.0","5"
"12/30/11 12:43:07","1.7411","0.0","212.49","0","60.03","5"
"12/30/11 12:48:07","1.7416","12.3","213.28","0","60.03","5"
"12/30/11 12:53:06","1.7422","10.7","213.19","6","60.03","5"
"12/30/11 12:58:07","1.7427","15.0","213.68","45","60.0","5"
"12/30/11 13:03:08","1.7432","15.3","213.86","0","60.03","5"
"12/30/11 13:08:08","1.7436","0.0","213.45","0","60.03","5"
"12/30/11 13:13:07","1.7441","6.1","213.41","165","60.03","5"
"12/30/11 13:18:08","1.7444","10.6","213.94","0","60.0","5"
"12/30/11 13:23:06","1.7448","2.0","213.12","232","60.03","5"
"12/30/11 13:28:07","1.7451","0.0","213.94","0","60.03","5"
"12/30/11 13:33:07","1.7454","0.0","213.5","0","60.07","5"
"12/30/11 13:38:07","1.7456","11.3","213.61","1","60.0","5"
"12/30/11 13:43:07","1.7459","11.2","213.38","27","60.03","5"
"12/31/11 08:33:08","1.7466","0.0","214.05","0","60.0","-1"
"12/31/11 08:38:09","1.7466","0.0","213.38","0","60.03","-1"
"12/31/11 08:43:11","1.7467","7.7","213.6","0","60.03","0"
"12/31/11 08:48:10","1.7469","0.0","212.99","0","60.03","0"
"12/31/11 08:53:14","1.7472","12.7","212.64","37","60.03","1"
"12/31/11 08:58:06","1.7476","12.1","213.56","1","60.0","1"
"12/31/11 09:03:10","1.748","0.0","212.95","229","60.03","1"
"12/31/11 09:08:07","1.7485","0.0","212.42","0","60.03","1"
"12/31/11 09:13:06","1.7491","0.0","213.29","138","60.03","1"
"12/31/11 09:18:07","1.7497","14.6","212.81","74","60.03","2"
"12/31/11 09:23:08","1.7506","13.0","213.1","3","60.03","2"
"12/31/11 09:28:06","1.7516","12.7","213.72","78","60.03","2"
"12/31/11 09:33:08","1.753","11.3","213.89","20","60.03","3"
"12/31/11 09:38:08","1.7545","13.6","214.22","34","60.07","3"
"12/31/11 09:43:07","1.7559","14.8","213.0","100","60.03","3"
"12/31/11 09:48:08","1.7569","15.7","213.32","134","60.03","4"
"12/31/11 09:53:07","1.7579","11.9","213.51","10","60.0","4"
"12/31/11 09:58:08","1.7587","7.0","213.22","137","60.07","4"
"12/31/11 10:03:07","1.7595","15.5","212.64","6","60.03","4"
"12/31/11 10:08:07","1.7604","14.3","213.57","17","60.03","4"
"12/31/11 10:13:07","1.7614","11.9","212.87","8","60.03","4"
"12/31/11 10:18:08","1.7627","20.0","213.02","45","60.0","4"
"12/31/11 10:23:06","1.7647","25.4","213.52","256","60.03","4"
"12/31/11 10:28:08","1.7667","26.3","212.61","241","60.03","5"
"12/31/11 10:33:07","1.7688","25.3","213.51","246","60.03","5"
"12/31/11 10:38:08","1.7709","26.0","213.06","135","60.03","5"
"12/31/11 10:43:08","1.7733","32.9","213.99","257","60.03","5"
"12/31/11 10:48:07","1.7755","23.3","212.82","267","60.03","5"
"12/31/11 10:53:08","1.7769","14.4","213.11","4","60.03","5"
"12/31/11 10:58:08","1.7781","13.4","212.51","9","60.03","5"
"12/31/11 11:03:07","1.7791","16.7","212.59","286","60.0","5"
"12/31/11 11:08:07","1.7802","15.4","212.85","4","60.03","5"
"12/31/11 11:13:06","1.7816","12.4","212.72","5","60.03","5"
"12/31/11 11:18:07","1.7827","11.1","214.13","12","60.03","5"
"12/31/11 11:23:06","1.7838","16.4","213.17","2","60.0","5"
"12/31/11 11:28:07","1.7847","11.5","213.28","12","60.0","5"
"12/31/11 11:33:08","1.7858","23.3","213.1","138","60.03","5"
"12/31/11 11:38:07","1.7874","16.4","214.18","263","60.03","5"
"12/31/11 11:43:08","1.7892","24.5","214.2","205","60.07","6"
"12/31/11 11:48:07","1.7911","29.0","214.04","23","60.03","6"
"12/31/11 11:53:08","1.793","29.7","213.07","75","60.03","6"
"12/31/11 11:58:08","1.7947","27.7","213.79","111","60.03","6"
"12/31/11 12:03:06","1.7964","33.4","213.71","72","60.03","6"
"12/31/11 12:08:08","1.7982","32.4","213.71","98","60.03","6"
"12/31/11 12:13:08","1.8","31.5","213.59","154","60.0","6"
"12/31/11 12:18:08","1.8018","12.5","214.14","246","60.03","6"
"12/31/11 12:23:08","1.8035","18.9","213.18","22","60.07","6"
"12/31/11 12:28:07","1.8052","16.1","213.43","224","60.03","6"
"12/31/11 12:33:07","1.8071","27.5","214.2","40","60.0","6"
"12/31/11 12:38:08","1.809","32.8","213.73","74","60.07","6"
"12/31/11 12:43:07","1.8108","27.0","214.45","41","60.03","6"
"12/31/11 12:48:07","1.8122","16.1","213.4","164","60.03","6"
"12/31/11 12:53:07","1.8136","14.7","214.17","19","60.0","6"
"12/31/11 12:58:08","1.8149","13.4","213.69","58","60.03","6"
"12/31/11 13:03:06","1.8163","10.8","214.52","5","60.0","6"
"12/31/11 13:08:07","1.8177","13.5","214.15","3","60.03","6"
"12/31/11 13:13:08","1.8191","13.5","214.08","17","60.03","6"
"12/31/11 13:18:08","1.8203","18.8","214.03","182","60.03","6"
"12/31/11 13:23:06","1.8215","13.7","213.8","17","60.07","6"
"12/31/11 13:28:08","1.8224","15.2","213.96","12","60.03","6"
"12/31/11 13:33:07","1.8233","14.8","213.72","15","60.0","5"
"12/31/11 13:38:06","1.8242","5.1","214.45","188","60.03","5"
"12/31/11 13:43:07","1.825","13.0","214.84","1","60.03","5"
"12/31/11 13:48:06","1.8256","0.0","214.49","143","60.0","5"
"12/31/11 13:53:07","1.8261","6.2","214.06","229","60.03","5"
"12/31/11 13:58:08","1.8265","12.2","214.21","0","60.03","5"
"12/31/11 14:03:07","1.8269","0.0","212.97","0","60.03","5"
"12/31/11 14:08:07","1.8271","0.0","213.4","0","60.03","5"
"12/31/11 14:13:07","1.8273","0.0","213.38","0","60.03","4"
"12/31/11 14:18:07","1.8273","0.0","213.93","0","60.0","4"
"12/31/11 14:23:10","1.8274","0.0","213.25","0","60.03","3"
"01/01/12 10:33:07","1.8274","0.0","212.32","0","60.03","0"
"01/01/12 10:58:09","1.8292","0.0","213.3","0","60.0","2"
"01/01/12 11:03:07","1.8296","0.0","213.43","0","60.0","2"
"01/01/12 11:08:08","1.8301","0.0","212.88","0","60.0","2"
"01/01/12 11:13:09","1.8305","14.2","213.0","1","60.03","2"
"01/01/12 11:18:08","1.8309","0.0","213.12","0","60.0","2"
"01/01/12 11:23:07","1.8312","0.0","212.27","0","60.0","2"
"01/01/12 11:28:08","1.8316","11.0","211.92","4","60.0","2"
"01/01/12 11:33:09","1.8319","0.0","212.61","0","60.0","2"
"01/01/12 11:38:08","1.8321","0.0","212.71","28","60.0","1"
"01/01/12 11:43:07","1.8323","12.6","213.17","0","60.0","1"
"01/01/12 11:48:09","1.8327","0.0","212.98","0","60.0","1"
"01/01/12 11:53:10","1.8332","14.0","212.97","211","60.03","1"
"01/01/12 11:58:07","1.8336","0.0","212.38","0","60.0","1"
"01/01/12 12:03:08","1.834","14.4","212.92","7","60.03","1"
"01/01/12 12:08:08","1.8344","6.7","212.58","214","60.0","1"
"01/01/12 12:13:09","1.8349","11.0","212.81","16","60.03","1"
"01/01/12 12:18:07","1.8354","10.5","213.32","5","60.03","1"
"01/01/12 12:23:09","1.8358","0.0","213.17","0","60.03","1"
"01/01/12 12:28:08","1.8363","13.5","213.25","127","60.0","1"
"01/01/12 12:33:08","1.8369","0.0","213.39","0","60.0","1"
"01/01/12 12:38:07","1.8373","0.0","212.65","0","60.0","1"
"01/01/12 12:43:08","1.8377","0.0","213.4","0","60.03","1"
"01/01/12 12:48:08","1.8383","14.4","213.05","64","60.0","1"
"01/01/12 12:53:11","1.8387","2.3","213.17","247","60.03","1"
"01/01/12 12:58:07","1.8393","13.9","212.52","92","60.0","1"
"01/01/12 13:03:09","1.8397","0.0","212.9","0","60.0","1"
"01/01/12 13:08:08","1.8401","0.0","213.16","0","60.0","1"
"01/01/12 13:13:10","1.8403","0.0","213.19","0","60.0","1"
"01/01/12 13:18:09","1.8406","10.5","212.85","1","60.0","1"
"01/01/12 13:23:08","1.8409","14.3","212.28","2","60.0","1"
"01/01/12 13:28:09","1.8412","14.2","212.63","0","60.03","1"
"01/01/12 13:33:08","1.8415","0.0","212.98","0","60.0","1"
"01/01/12 13:38:07","1.8417","0.0","212.54","0","60.03","1"
"01/01/12 13:43:07","1.8419","0.0","212.74","0","60.0","1"
"01/01/12 13:48:07","1.8422","0.0","213.72","0","60.0","1"
"01/01/12 13:53:09","1.8424","0.0","212.71","0","60.03","1"
"01/01/12 13:58:08","1.8426","0.0","212.16","0","60.0","1"
"01/01/12 14:03:09","1.8429","0.0","212.07","0","60.03","1"
"01/02/12 09:28:08","1.8433","0.0","214.51","0","60.0","-6"
"01/02/12 09:33:09","1.8434","0.0","213.85","0","60.03","-6"
"01/02/12 09:38:09","1.8434","0.0","214.13","0","60.03","-6"
"01/02/12 09:43:13","1.8436","0.0","214.25","0","60.03","-6"
"01/02/12 09:48:11","1.844","0.0","214.56","0","60.0","-5"
"01/02/12 09:58:08","1.8445","0.0","212.63","0","60.03","-5"
"01/02/12 10:03:08","1.8447","0.0","213.22","0","60.03","-5"
"01/02/12 10:08:11","1.8451","13.5","213.51","4","60.03","-5"
"01/02/12 10:13:09","1.8454","0.0","213.52","0","60.03","-5"
"01/02/12 10:18:10","1.8457","10.7","213.41","87","60.0","-5"
"01/02/12 10:23:09","1.8461","0.0","213.83","0","60.03","-5"
"01/02/12 10:28:09","1.8468","12.1","214.03","0","60.03","-5"
"01/02/12 10:33:09","1.8474","14.3","212.9","56","60.03","-5"
"01/02/12 10:38:08","1.8481","12.9","213.56","0","60.03","-5"
"01/02/12 10:43:08","1.8486","14.5","213.35","38","60.03","-5"
"01/02/12 10:48:10","1.8493","10.5","213.49","0","60.03","-5"
"01/02/12 10:53:08","1.8496","0.0","214.23","0","60.03","-5"
"01/02/12 10:58:09","1.8499","0.0","214.47","0","60.0","-5"
"01/02/12 11:03:09","1.8501","0.0","214.33","0","60.03","-5"
"01/02/12 11:08:11","1.8506","11.2","214.74","7","60.03","-5"
"01/02/12 11:13:09","1.8512","0.0","215.04","156","60.0","-5"
"01/02/12 11:18:10","1.852","13.7","213.9","2","60.03","-5"
"01/02/12 11:23:08","1.8527","16.8","213.24","20","60.07","-5"
"01/02/12 11:28:08","1.854","16.9","213.09","193","60.03","-5"
"01/02/12 11:33:08","1.8548","12.8","212.71","5","60.03","-5"
"01/02/12 11:38:08","1.8556","7.1","212.29","261","60.03","-5"
"01/02/12 11:43:09","1.8564","0.0","213.26","40","60.07","-5"
"01/02/12 11:48:08","1.8571","0.0","214.32","0","60.03","-5"
"01/02/12 11:53:09","1.8577","14.1","214.37","153","60.03","-5"
"01/02/12 11:58:08","1.8586","10.5","214.39","0","60.03","-5"
"01/02/12 12:03:12","1.8594","4.0","214.25","0","60.03","-5"
"01/02/12 12:08:09","1.86","8.0","213.96","0","60.03","-5"
"01/02/12 12:13:09","1.8605","15.0","214.46","94","60.03","-5"
"01/02/12 12:18:09","1.861","14.5","214.91","0","60.03","-5"
"01/02/12 12:23:12","1.8616","14.1","214.4","1","60.03","-5"
"01/02/12 12:28:08","1.8624","0.0","213.8","254","60.07","-5"
"01/02/12 12:33:12","1.8632","14.8","214.54","129","60.03","-5"
"01/02/12 12:38:11","1.8638","11.0","214.19","13","60.03","-5"
"01/02/12 12:43:09","1.8645","14.1","213.98","0","60.03","-5"
"01/02/12 12:48:09","1.8652","13.2","214.69","36","60.03","-5"
"01/02/12 12:53:08","1.8658","0.0","215.19","0","60.03","-5"
"01/02/12 12:58:09","1.8664","13.9","214.05","2","60.0","-5"
"01/02/12 13:03:09","1.8671","1.6","214.16","91","60.03","-5"
"01/02/12 13:08:08","1.8679","5.0","214.29","244","60.0","-5"
"01/02/12 13:13:12","1.8687","8.2","214.44","214","60.03","-5"
"01/02/12 13:18:11","1.8697","14.1","215.41","4","60.03","-5"
"01/02/12 13:23:08","1.8706","13.0","214.43","0","60.03","-5"
"01/02/12 13:28:08","1.8719","15.3","215.03","90","60.03","-5"
"01/02/12 13:33:09","1.8732","8.1","214.54","0","60.03","-5"
"01/02/12 13:38:09","1.8743","14.0","214.83","37","60.03","-5"
"01/02/12 13:43:08","1.8756","12.5","214.25","280","60.03","-5"
"01/02/12 13:48:09","1.8763","0.0","214.85","154","60.07","-5"
"01/02/12 13:53:08","1.8768","11.2","214.93","15","60.03","-5"
"01/02/12 13:58:09","1.8774","0.0","213.9","220","60.03","-5"
"01/02/12 14:03:09","1.8779","11.5","213.24","2","60.03","-6"
"01/02/12 14:08:11","1.8789","24.2","214.32","124","60.03","-5"
"01/02/12 14:13:08","1.8799","13.8","213.98","0","60.03","-6"
"01/02/12 14:18:09","1.8805","0.0","213.48","0","60.03","-5"
"01/02/12 14:23:08","1.8812","15.0","213.49","31","60.03","-5"
"01/02/12 14:28:08","1.8822","25.6","213.79","105","60.0","-5"
"01/02/12 14:33:09","1.8832","13.6","213.04","168","60.0","-5"
"01/02/12 14:38:09","1.8838","0.0","213.35","0","60.03","-5"
"01/02/12 14:43:08","1.8843","14.7","213.52","1","60.03","-5"
"01/02/12 14:48:09","1.8851","12.0","213.61","5","60.03","-6"
"01/02/12 14:53:08","1.8857","0.0","212.59","0","60.0","-6"
"01/02/12 14:58:08","1.8862","15.5","212.92","207","60.03","-6"
"01/02/12 15:03:09","1.8866","0.4","213.16","47","60.0","-6"
"01/02/12 15:08:11","1.8874","0.0","213.36","0","60.0","-6"
"01/02/12 15:13:09","1.8878","12.4","213.09","10","60.0","-6"
"01/02/12 15:18:09","1.8883","13.7","213.51","4","60.03","-6"
"01/02/12 15:23:09","1.8885","0.0","213.17","0","60.03","-6"
"01/03/12 07:58:10","1.8893","13.3","214.0","1","60.03","-12"
"01/03/12 08:43:08","1.8893","0.0","213.5","0","60.03","-9"
"01/03/12 08:48:09","1.8897","0.1","212.64","0","60.03","-9"
"01/03/12 08:53:09","1.89","0.0","213.06","0","60.0","-9"
"01/03/12 08:58:08","1.8903","0.0","212.91","0","60.03","-8"
"01/03/12 09:03:10","1.8906","0.0","213.15","0","60.0","-8"
"01/03/12 09:08:11","1.8909","7.3","213.95","0","60.0","-8"
"01/03/12 09:13:10","1.891","0.0","212.64","0","60.03","-8"
"01/03/12 09:23:10","1.8912","0.0","213.09","0","60.03","-8"
"01/03/12 09:28:13","1.8917","16.1","213.7","111","60.07","-8"
"01/03/12 09:33:13","1.8942","100.0","216.12","474","60.03","-6"
"01/03/12 09:38:09","1.9015","68.2","215.89","344","60.03","-5"
"01/03/12 09:43:08","1.9046","34.6","214.18","173","60.07","-5"
"01/03/12 09:48:10","1.9075","37.1","214.44","230","60.03","-4"
"01/03/12 09:53:10","1.9097","30.5","213.97","53","60.07","-4"
"01/03/12 09:58:09","1.9121","44.0","214.67","388","60.0","-4"
"01/03/12 10:03:09","1.92","134.5","216.5","625","60.0","-3"
"01/03/12 10:08:10","1.9274","39.1","214.55","111","59.96","-3"
"01/03/12 10:13:09","1.9308","53.8","214.78","121","60.03","-3"
"01/03/12 10:18:10","1.9336","26.5","214.11","253","60.03","-3"
"01/03/12 10:23:08","1.9361","33.8","215.59","260","60.03","-3"
"01/03/12 10:28:09","1.9391","39.5","214.56","280","60.03","-3"
"01/03/12 10:33:09","1.943","38.2","214.38","123","60.03","-3"
"01/03/12 10:38:10","1.9464","41.2","215.04","352","60.03","-3"
"01/03/12 10:43:10","1.9489","36.7","214.24","279","60.03","-3"
"01/03/12 10:48:10","1.952","38.1","214.69","180","60.0","-3"
"01/03/12 10:53:09","1.9553","28.4","214.58","79","60.0","-3"
"01/03/12 10:58:09","1.9574","23.8","215.83","39","60.07","-3"
"01/03/12 11:03:09","1.959","20.0","213.42","219","60.03","-3"
"01/03/12 11:08:09","1.9606","21.4","213.74","236","60.0","-3"
"01/03/12 11:13:10","1.9623","30.1","213.84","43","60.07","-3"
"01/03/12 11:18:08","1.9638","20.4","214.3","31","60.03","-3"
"01/03/12 11:23:09","1.9652","23.6","213.94","274","60.03","-3"
"01/03/12 11:28:09","1.9665","14.6","213.37","26","60.0","-3"
"01/03/12 11:33:09","1.9676","14.2","212.13","60","60.0","-4"
"01/03/12 11:38:08","1.9687","10.7","212.8","12","60.0","-4"
"01/03/12 11:43:10","1.9698","14.0","213.15","26","60.03","-4"
"01/03/12 11:48:10","1.9708","15.8","212.56","1","60.03","-4"
"01/03/12 11:53:10","1.9716","13.7","212.65","35","60.03","-4"
"01/03/12 11:58:11","1.9726","15.8","213.43","17","60.03","-4"
"01/03/12 12:03:11","1.9735","12.0","213.6","34","60.03","-4"
"01/03/12 12:08:10","1.9744","13.4","212.87","24","60.03","-5"
"01/03/12 12:13:10","1.9753","11.2","213.34","6","60.03","-5"
"01/03/12 12:18:09","1.9763","10.3","213.18","9","60.03","-5"
"01/03/12 12:23:10","1.9775","13.7","213.91","243","60.07","-5"
"01/03/12 12:28:11","1.9789","28.2","213.83","36","60.07","-4"
"01/03/12 12:33:12","1.9807","27.2","212.76","108","60.03","-4"
"01/03/12 12:38:09","1.9831","35.7","212.84","258","60.03","-4"
"01/03/12 12:43:09","1.9853","34.6","213.25","106","60.07","-4"
"01/03/12 12:48:09","1.9873","26.1","213.26","262","60.03","-4"
"01/03/12 12:53:10","1.9892","19.6","213.3","16","60.03","-4"
"01/03/12 12:58:10","1.9908","25.9","214.19","97","60.03","-3"
"01/03/12 13:03:08","1.9922","15.1","213.97","12","60.03","-4"
"01/03/12 13:08:09","1.9935","20.1","213.97","242","60.0","-3"
"01/03/12 13:13:08","1.9946","3.1","213.28","70","60.03","-4"
"01/03/12 13:18:10","1.9957","17.3","213.47","36","60.03","-4"
"01/03/12 13:23:12","1.9971","17.6","214.86","114","60.03","-3"
"01/03/12 13:28:10","1.9985","19.0","214.26","15","60.03","-4"
"01/03/12 13:33:12","2.0001","16.0","213.81","34","60.03","-3"
"01/03/12 13:38:09","2.0018","27.0","213.02","63","60.03","-3"
"01/03/12 13:43:09","2.003","13.4","213.34","241","60.0","-3"
"01/03/12 13:48:09","2.004","15.0","214.01","1","60.03","-3"
"01/03/12 13:53:09","2.005","15.5","213.98","58","60.0","-4"
"01/03/12 13:58:11","2.0062","14.7","213.75","17","60.07","-3"
"01/03/12 14:03:09","2.0078","17.9","214.31","120","60.03","-3"
"01/03/12 14:08:10","2.0092","13.7","213.43","187","60.07","-3"
"01/03/12 14:13:08","2.0103","12.8","213.31","50","60.03","-3"
"01/03/12 14:18:11","2.0137","67.4","214.75","342","60.03","-3"
"01/03/12 14:23:08","2.0175","36.8","214.36","380","60.0","-3"
"01/03/12 14:28:09","2.0226","68.3","214.72","343","60.03","-3"
"01/03/12 14:33:09","2.0276","47.0","213.41","287","60.07","-2"
"01/03/12 14:38:10","2.0345","129.7","215.91","610","60.07","-2"
"01/03/12 14:43:08","2.0436","97.3","215.59","466","60.03","-2"
"01/03/12 14:48:09","2.0505","34.3","213.41","167","60.03","-1"
"01/03/12 14:53:08","2.0522","12.1","212.57","9","60.03","-1"
"01/03/12 14:58:09","2.0531","12.3","213.56","14","60.03","-2"
"01/03/12 15:03:09","2.0538","14.6","212.88","105","60.03","-2"
"01/03/12 15:08:10","2.0546","5.4","212.95","0","60.03","-2"
"01/03/12 15:13:08","2.055","0.0","212.67","0","60.03","-3"
"01/03/12 15:18:09","2.0552","0.0","212.74","0","60.0","-3"
"01/03/12 15:23:10","2.0553","0.0","213.6","0","60.0","-3"
"01/03/12 15:28:11","2.0556","14.8","213.32","14","60.03","-3"
"01/03/12 15:33:16","2.0563","14.1","213.68","1","60.03","-3"
"01/03/12 15:38:10","2.0575","16.1","213.18","28","60.0","-3"
"01/03/12 15:43:09","2.0589","14.9","212.92","4","60.07","-3"
"01/03/12 15:48:10","2.0594","0.0","212.6","0","59.96","-3"
"01/04/12 07:54:33","2.0615","42.9","215.32","299","60.03","-1"
"01/04/12 07:59:32","2.0646","51.9","214.73","377","60.0","0"
"01/04/12 08:04:33","2.0681","10.9","213.35","6","60.0","0"
"01/04/12 08:09:32","2.0707","65.4","214.14","334","60.03","1"
"01/04/12 08:14:31","2.0762","75.0","215.19","371","60.03","1"
"01/04/12 08:19:32","2.0824","85.5","215.46","417","60.07","2"
"01/04/12 08:24:31","2.0877","24.7","214.54","201","60.03","2"
"01/04/12 08:29:32","2.0933","107.0","216.23","511","60.03","3"
"01/04/12 08:34:31","2.1002","105.9","216.16","506","60.03","4"
"01/04/12 08:39:32","2.1075","89.2","215.76","434","60.03","5"
"01/04/12 08:44:33","2.1158","117.1","216.06","557","60.03","6"
"01/04/12 08:49:32","2.1245","101.9","215.06","486","60.07","6"
"01/04/12 08:54:32","2.1344","154.8","216.65","710","60.0","7"
"01/04/12 08:59:31","2.1433","45.0","214.47","207","60.03","7"
"01/04/12 09:04:32","2.148","61.7","215.24","317","60.03","6"
"01/04/12 09:09:31","2.1519","30.9","214.94","77","60.07","6"
"01/04/12 09:14:31","2.1551","33.4","214.67","276","60.03","6"
"01/04/12 09:19:32","2.1578","34.2","214.41","250","60.0","6"
"01/04/12 09:24:31","2.1597","26.9","214.43","32","60.07","6"
"01/04/12 09:29:32","2.1605","7.9","213.89","237","60.07","5"
"01/04/12 09:34:33","2.1613","12.2","213.61","2","60.07","4"
"01/04/12 09:39:31","2.162","13.8","214.19","214","60.0","4"
"01/04/12 09:44:32","2.163","13.8","214.16","241","60.03","4"
"01/04/12 09:49:32","2.1656","25.7","214.58","103","60.03","4"
"01/04/12 09:54:32","2.1671","19.1","214.89","139","60.03","3"
"01/04/12 09:59:32","2.1695","31.1","214.9","210","60.03","3"
"01/04/12 10:04:31","2.1717","26.2","215.06","67","60.03","4"
"01/04/12 10:09:32","2.1761","33.7","215.51","211","60.03","4"
"01/04/12 10:14:32","2.1794","112.1","216.24","533","60.0","4"
"01/04/12 10:19:31","2.1835","14.6","213.87","78","60.07","4"
"01/04/12 10:24:32","2.185","16.1","213.75","163","60.03","4"
"01/04/12 10:29:33","2.1861","15.5","214.89","21","60.03","4"
"01/04/12 10:34:32","2.1877","11.5","213.88","20","60.03","4"
"01/04/12 10:39:31","2.1886","14.3","214.16","6","60.03","3"
"01/04/12 10:44:31","2.1898","11.5","214.49","192","60.0","3"
"01/04/12 10:49:33","2.1911","17.3","214.16","40","60.07","3"
"01/04/12 10:54:32","2.1927","17.7","215.27","230","60.0","3"
"01/04/12 10:59:33","2.1946","31.2","214.84","83","60.07","3"
"01/04/12 11:04:31","2.1969","19.6","214.79","31","60.0","3"
"01/04/12 11:09:31","2.1985","11.7","214.84","5","60.03","3"
"01/04/12 11:14:33","2.1998","20.2","214.48","248","60.0","3"
"01/04/12 11:19:32","2.2012","28.0","214.66","78","60.03","3"
"01/04/12 11:24:31","2.2029","17.8","214.58","27","60.0","3"
"01/04/12 11:29:33","2.2047","14.4","214.95","43","60.0","4"
"01/04/12 11:34:32","2.2066","23.1","213.99","33","60.0","4"
"01/04/12 11:39:33","2.2085","25.4","214.25","69","60.0","3"
"01/04/12 11:44:32","2.2106","19.7","213.69","28","60.0","4"
"01/04/12 11:49:31","2.2127","26.0","214.67","211","60.0","4"
"01/04/12 11:54:32","2.2157","42.0","215.03","307","60.0","4"
"01/04/12 11:59:33","2.2183","38.3","215.45","307","60.03","4"
"01/04/12 12:04:31","2.2216","55.4","214.45","139","60.03","4"
"01/04/12 12:09:33","2.2254","45.3","214.9","320","60.03","4"
"01/04/12 12:14:31","2.2289","64.6","214.18","331","60.03","4"
"01/04/12 12:19:33","2.2327","36.6","214.58","208","60.03","4"
"01/04/12 12:24:32","2.2347","11.4","213.68","17","60.03","4"
"01/04/12 12:29:32","2.2362","25.9","214.52","138","60.0","4"
"01/04/12 12:34:32","2.2428","82.0","215.89","404","60.03","5"
"01/04/12 12:39:32","2.2485","49.9","215.54","338","60.03","5"
"01/04/12 12:44:33","2.2529","45.2","214.58","361","60.0","6"
"01/04/12 12:49:31","2.2565","162.4","217.99","750","60.03","6"
"01/04/12 12:54:33","2.2608","36.1","215.35","102","60.03","6"
"01/04/12 12:59:31","2.2642","61.9","215.81","316","60.07","6"
"01/04/12 13:04:32","2.2742","50.7","215.92","122","60.03","7"
"01/04/12 13:09:32","2.2793","44.3","215.28","209","60.03","6"
"01/04/12 13:14:31","2.2822","43.1","214.72","219","60.0","6"
"01/04/12 13:19:32","2.2863","53.3","215.5","372","60.03","6"
"01/04/12 13:24:32","2.2908","35.3","215.38","313","60.03","6"
"01/04/12 13:29:33","2.2943","40.7","215.52","129","60.03","6"
"01/04/12 13:34:31","2.2978","21.7","214.92","202","60.03","6"
"01/04/12 13:39:32","2.3","37.8","215.34","291","60.0","6"
"01/04/12 13:44:33","2.3058","51.1","215.78","286","60.0","6"
"01/04/12 13:49:31","2.3086","21.8","214.27","184","60.0","6"
"01/04/12 13:54:31","2.3099","35.3","215.2","286","60.0","5"
"01/04/12 13:59:33","2.3114","19.2","215.02","71","60.03","5"
"01/04/12 14:04:31","2.3139","25.3","215.14","18","60.0","5"
"01/04/12 14:09:32","2.3163","29.6","215.65","22","60.03","5"
"01/04/12 14:14:32","2.319","29.2","214.71","97","60.0","5"
"01/04/12 14:19:33","2.3245","34.3","215.41","114","60.03","6"
"01/04/12 14:24:31","2.3269","17.5","215.04","40","60.03","6"
"01/04/12 14:29:33","2.3299","21.1","215.15","45","60.0","5"
"01/04/12 14:34:32","2.3318","32.6","215.09","114","60.0","5"
"01/04/12 14:39:32","2.3336","13.2","214.6","142","60.0","5"
"01/04/12 14:44:32","2.3347","22.0","215.25","153","60.0","5"
"01/04/12 14:49:31","2.3359","0.0","214.16","234","59.96","4"
"01/04/12 14:54:32","2.3362","0.0","213.45","0","60.0","4"
"01/04/12 14:59:31","2.3366","10.9","213.35","0","60.07","4"
"01/04/12 15:04:33","2.3375","13.2","213.91","23","59.96","3"
"01/04/12 15:09:37","2.3383","10.4","213.89","29","60.03","3"
"01/04/12 15:14:33","2.3412","25.7","213.34","278","60.0","4"
"01/04/12 15:19:33","2.3449","13.5","212.98","10","60.0","4"
"01/04/12 15:24:31","2.3459","13.7","213.32","54","60.03","4"
"01/04/12 15:29:32","2.3464","13.0","213.37","96","60.0","4"
"01/05/12 08:54:34","2.3464","13.6","214.11","19","60.03","-1"
"01/05/12 08:59:37","2.3468","0.1","213.81","0","60.0","0"
"01/05/12 09:04:31","2.3474","10.6","213.59","0","60.0","0"
"01/05/12 09:09:32","2.348","8.9","213.99","244","60.03","0"
"01/05/12 09:14:32","2.3488","7.4","213.98","0","60.03","1"
"01/05/12 09:19:33","2.3494","12.7","213.97","19","60.03","1"
"01/05/12 09:24:32","2.3501","15.5","214.07","8","60.03","1"
"01/05/12 09:29:32","2.3509","7.7","214.78","0","60.07","1"
"01/05/12 09:34:33","2.3517","8.4","214.09","254","60.03","2"
"01/05/12 09:39:32","2.3526","8.7","213.92","0","60.03","2"
"01/05/12 09:44:33","2.3536","14.8","214.43","137","60.03","2"
"01/05/12 09:49:32","2.3544","14.3","213.27","5","60.03","2"
"01/05/12 09:54:33","2.3553","12.4","214.51","1","60.03","2"
"01/05/12 09:59:33","2.3562","23.5","214.19","186","60.0","3"
"01/05/12 10:04:33","2.3573","17.1","214.18","225","60.0","3"
"01/05/12 10:09:33","2.3584","16.9","214.42","19","60.03","3"
"01/05/12 10:14:32","2.3599","13.8","214.2","193","60.0","3"
"01/05/12 10:19:33","2.3626","50.9","214.68","379","60.03","4"
"01/05/12 10:24:33","2.367","79.0","215.25","391","60.03","4"
"01/05/12 10:29:32","2.3735","52.4","214.49","396","60.03","5"
"01/05/12 10:34:32","2.3765","37.2","214.17","258","60.03","6"
"01/05/12 10:39:33","2.379","41.5","214.02","81","60.03","6"
"01/05/12 10:44:32","2.3834","104.7","216.58","496","60.03","6"
"01/05/12 10:49:33","2.3912","99.1","216.02","474","60.03","6"
"01/05/12 10:54:32","2.3993","102.5","216.6","490","60.03","7"
"01/05/12 10:59:33","2.4068","87.8","216.86","423","60.03","8"
"01/05/12 11:04:32","2.4148","112.4","217.45","530","60.03","9"
"01/05/12 11:09:33","2.4231","97.3","216.81","465","60.03","9"
"01/05/12 11:14:32","2.431","112.9","216.79","533","60.03","9"
"01/05/12 11:19:32","2.4388","84.2","216.09","413","60.03","9"
"01/05/12 11:24:33","2.4435","63.5","214.81","326","60.03","9"
"01/05/12 11:29:32","2.4501","100.9","214.94","487","60.03","9"
"01/05/12 11:34:33","2.4576","94.4","215.31","453","60.03","9"
"01/05/12 11:39:32","2.4649","68.1","214.51","346","60.03","9"
"01/05/12 11:44:32","2.4698","42.6","213.79","393","60.03","9"
"01/05/12 11:49:32","2.4735","33.7","213.59","128","60.03","9"
"01/05/12 11:54:32","2.4762","28.7","213.75","146","60.07","8"
"01/05/12 11:59:32","2.4791","48.7","213.67","364","60.0","8"
"01/05/12 12:04:33","2.4839","119.5","215.54","566","60.03","8"
"01/05/12 12:09:32","2.4882","39.9","213.64","77","60.03","7"
"01/05/12 12:14:32","2.4911","33.0","213.69","321","60.03","7"
"01/05/12 12:19:33","2.4976","93.6","215.24","457","60.03","9"
"01/05/12 12:24:33","2.5002","20.7","213.73","51","60.03","8"
"01/05/12 12:29:32","2.5021","31.7","213.23","20","60.03","8"
"01/05/12 12:34:32","2.5038","13.7","213.31","54","60.03","8"
"01/05/12 12:39:33","2.5055","52.0","213.81","407","60.0","8"
"01/05/12 12:44:32","2.5154","196.4","217.32","888","60.03","9"
"01/05/12 12:49:33","2.5307","196.9","217.99","888","60.03","11"
"01/05/12 12:54:32","2.5448","196.9","218.84","875","60.0","13"
"01/05/12 12:59:32","2.5599","185.0","216.9","844","60.03","15"
"01/05/12 13:04:33","2.5737","181.8","215.77","833","60.03","15"
"01/05/12 13:09:33","2.5877","178.0","217.86","808","60.0","15"
"01/05/12 13:14:32","2.6013","175.1","218.05","797","60.03","16"
"01/05/12 13:19:33","2.615","173.6","217.94","785","60.03","17"
"01/05/12 13:24:33","2.6284","170.8","217.36","779","60.03","17"
"01/05/12 13:29:32","2.6414","167.1","217.2","761","60.03","17"
"01/05/12 13:34:32","2.6544","165.2","217.43","755","60.03","17"
"01/05/12 13:39:33","2.6666","154.9","217.25","714","60.03","17"
"01/05/12 13:44:33","2.6787","160.8","217.49","733","60.03","17"
"01/05/12 13:49:32","2.691","156.6","217.4","722","60.03","17"
"01/05/12 13:54:32","2.7031","155.1","217.77","712","60.0","17"
"01/05/12 13:59:33","2.7151","145.7","217.54","670","60.07","17"
"01/05/12 14:04:33","2.7265","151.1","218.28","691","60.07","16"
"01/05/12 14:09:34","2.738","143.1","218.02","663","60.03","16"
"01/05/12 14:14:32","2.7488","137.4","217.88","637","60.03","16"
"01/05/12 14:19:33","2.7592","132.2","217.01","612","60.03","15"
"01/05/12 14:24:33","2.7694","128.1","216.13","598","60.03","15"
"01/05/12 14:29:32","2.7792","124.2","216.79","583","60.03","15"
"01/05/12 14:34:32","2.7887","120.2","216.9","564","60.0","14"
"01/05/12 14:39:33","2.7978","114.5","216.17","544","60.03","13"
"01/05/12 14:44:32","2.8063","81.7","213.99","402","60.03","13"
"01/05/12 14:49:33","2.8117","67.9","213.9","345","60.03","13"
"01/05/12 14:54:33","2.8171","64.4","214.52","330","60.03","12"
"01/05/12 14:59:33","2.8211","47.3","214.14","327","60.03","11"
"01/05/12 15:04:33","2.8243","36.7","214.65","154","60.03","11"
"01/05/12 15:09:32","2.8279","59.2","214.34","338","60.0","11"
"01/05/12 15:14:34","2.8319","44.4","214.69","384","60.07","10"
"01/05/12 15:19:33","2.8355","37.2","213.92","117","60.0","10"
"01/05/12 15:24:33","2.8383","52.2","214.17","334","60.03","10"
"01/05/12 15:29:32","2.8415","33.5","214.11","194","60.03","10"
"01/05/12 15:34:32","2.843","15.7","213.08","82","60.03","9"
"01/05/12 15:39:32","2.844","12.2","213.33","5","60.0","9"
"01/05/12 15:44:33","2.8447","0.0","213.65","0","60.0","8"
"01/05/12 15:49:32","2.845","0.0","213.69","57","60.03","8"
"01/06/12 08:14:33","2.8451","0.0","213.6","0","60.03","6"
"01/06/12 08:19:33","2.8498","78.8","215.32","388","60.03","7"
"01/06/12 08:24:32","2.8566","94.4","216.05","452","60.03","8"
"01/06/12 08:29:34","2.8643","103.8","215.82","495","60.03","9"
"01/06/12 08:34:32","2.8718","70.0","215.54","353","60.07","9"
"01/06/12 08:39:33","2.8787","126.5","215.69","593","60.03","9"
"01/06/12 08:44:34","2.8859","46.9","213.73","435","60.03","9"
"01/06/12 08:49:32","2.8917","125.5","215.84","587","60.07","10"
"01/06/12 08:54:33","2.8973","42.9","214.42","275","60.07","10"
"01/06/12 08:59:34","2.9028","38.3","214.76","121","60.03","10"
"01/06/12 09:04:33","2.9065","36.7","214.01","127","60.03","10"
"01/06/12 09:09:33","2.9142","73.8","215.86","364","60.03","10"
"01/06/12 09:14:34","2.9195","63.4","214.44","324","60.0","10"
"01/06/12 09:19:34","2.9238","62.0","214.9","320","60.03","9"
"01/06/12 09:24:33","2.9277","60.8","214.53","336","60.03","9"
"01/06/12 09:29:34","2.9315","28.5","214.59","180","60.03","9"
"01/06/12 09:34:32","2.9342","23.7","214.93","197","60.07","9"
"01/06/12 09:39:33","2.9361","22.1","213.41","34","60.03","9"
"01/06/12 09:44:32","2.9379","20.4","212.96","129","60.03","9"
"01/06/12 09:49:34","2.9392","13.4","212.56","15","60.07","9"
"01/06/12 09:54:34","2.9409","32.6","212.62","232","60.0","8"
"01/06/12 09:59:33","2.9423","13.1","213.04","54","60.07","8"
"01/06/12 10:04:34","2.9441","16.8","213.49","36","60.0","8"
"01/06/12 10:09:32","2.9463","26.9","213.02","82","60.07","8"
"01/06/12 10:14:34","2.9485","25.5","213.34","62","60.03","8"
"01/06/12 10:19:33","2.9509","33.1","213.35","313","60.03","9"
"01/06/12 10:24:32","2.9526","11.6","212.65","216","60.07","9"
"01/06/12 10:29:33","2.954","23.4","212.34","222","60.0","9"
"01/06/12 10:34:34","2.9553","14.6","213.15","52","60.03","9"
"01/06/12 10:39:33","2.9566","14.9","212.72","50","60.03","9"
"01/06/12 10:44:33","2.9578","14.2","213.0","4","60.03","8"
"01/06/12 10:49:34","2.9588","15.5","212.29","48","60.03","8"
"01/06/12 10:54:34","2.9598","6.7","212.59","260","60.03","8"
"01/06/12 10:59:33","2.9608","13.4","212.93","202","60.03","8"
"01/06/12 11:04:34","2.962","12.8","213.49","170","60.0","8"
"01/06/12 11:09:33","2.9632","16.4","212.7","18","60.03","8"
"01/06/12 11:14:33","2.9646","26.1","212.68","70","60.03","8"
"01/06/12 11:19:33","2.9661","11.7","212.73","225","60.0","9"
"01/06/12 11:24:34","2.968","25.0","212.73","213","60.03","9"
"01/06/12 11:29:34","2.9706","42.7","212.53","294","60.0","9"
"01/06/12 11:34:33","2.9737","46.4","212.22","306","60.03","9"
"01/06/12 11:39:34","2.9771","50.0","213.62","103","60.03","9"
"01/06/12 11:44:32","2.981","52.1","213.82","330","60.07","9"
"01/06/12 11:49:33","2.985","44.0","213.87","334","60.0","9"
"01/06/12 11:54:34","2.9885","42.4","213.48","237","60.03","9"
"01/06/12 11:59:34","2.9933","65.8","214.39","337","60.03","9"
"01/06/12 12:04:33","3.0021","203.1","217.86","914","60.03","11"
"01/06/12 12:09:34","3.0108","71.4","214.47","359","60.03","10"
"01/06/12 12:14:33","3.0211","26.8","213.52","56","60.03","11"
"01/06/12 12:19:33","3.0233","32.3","214.1","192","60.0","10"
"01/06/12 12:24:34","3.0277","45.5","214.23","112","60.03","10"
"01/06/12 12:29:33","3.0308","58.7","213.54","218","60.07","9"
"01/06/12 12:34:34","3.0377","195.9","217.03","901","60.03","10"
"01/06/12 12:39:34","3.0451","112.3","215.45","533","60.0","10"
"01/06/12 12:44:34","3.0499","44.8","214.13","140","60.03","10"
"01/06/12 12:49:33","3.0535","41.9","213.84","146","60.03","10"
"01/06/12 12:54:34","3.0566","27.1","213.87","258","60.03","10"
"01/06/12 12:59:33","3.0587","32.0","213.78","185","60.0","9"
"01/06/12 13:04:33","3.0605","28.0","214.09","157","60.03","9"
"01/06/12 13:09:34","3.0621","28.1","214.44","221","60.03","9"
"01/06/12 13:14:33","3.0647","29.1","215.23","293","60.03","9"
"01/06/12 13:19:34","3.0674","30.3","214.89","108","60.03","9"
"01/06/12 13:24:33","3.0696","18.2","214.43","18","60.03","9"
"01/06/12 13:29:34","3.0713","28.5","214.56","59","60.03","9"
"01/06/12 13:34:33","3.0727","11.9","214.17","45","60.07","9"
"01/06/12 13:39:33","3.0738","12.6","214.11","71","60.03","9"
"01/06/12 13:44:33","3.0749","15.5","214.92","109","60.0","8"
"01/06/12 13:49:34","3.0758","15.0","214.39","4","60.03","8"
"01/06/12 13:54:34","3.0767","12.4","215.49","131","60.03","8"
"01/06/12 13:59:32","3.0783","20.3","214.11","241","60.07","8"
"01/06/12 14:04:33","3.0805","34.7","213.68","202","60.03","8"
"01/06/12 14:09:34","3.0824","14.9","213.91","15","60.03","8"
"01/06/12 14:14:34","3.0839","25.5","213.88","168","60.03","8"
"01/06/12 14:19:33","3.0849","9.2","214.68","83","60.07","8"
"01/06/12 14:24:33","3.0856","4.2","214.53","101","60.07","8"
"01/06/12 14:29:34","3.086","0.0","214.56","0","60.03","8"
"01/06/12 14:34:33","3.0863","0.0","213.98","0","60.0","7"
"01/06/12 14:39:33","3.0865","0.0","213.37","0","60.03","7"
"01/06/12 14:44:34","3.0866","0.0","214.46","0","60.03","7"
"01/06/12 14:49:34","3.0866","0.0","214.24","0","60.03","6"
"01/07/12 09:04:33","3.0866","0.0","212.54","0","60.03","-2"
"01/07/12 09:34:38","3.0866","0.0","212.9","0","60.0","-2"
"01/07/12 09:39:34","3.0866","0.0","212.51","0","60.03","-2"
"01/07/12 09:44:36","3.0867","0.0","212.21","0","60.03","-2"
"01/07/12 09:49:34","3.0869","0.0","212.48","213","60.03","-1"
"01/07/12 09:54:36","3.0872","6.2","212.79","223","60.03","-1"
"01/07/12 09:59:33","3.0875","14.2","212.38","0","60.0","-1"
"01/07/12 10:04:36","3.0879","0.0","211.88","2","60.03","-1"
"01/07/12 10:09:35","3.0883","14.2","212.71","6","60.0","-1"
"01/07/12 10:14:34","3.0888","13.6","212.95","11","60.03","-1"
"01/07/12 10:19:34","3.0894","0.0","213.09","0","60.0","-1"
"01/07/12 10:24:34","3.09","14.0","213.24","18","60.03","-1"
"01/07/12 10:29:34","3.0909","11.3","213.19","16","60.0","-1"
"01/07/12 10:34:34","3.0918","15.1","213.16","0","60.0","-1"
"01/07/12 10:39:34","3.0928","14.6","212.8","10","60.0","0"
"01/07/12 10:44:34","3.0938","23.8","213.8","115","60.0","0"
"01/07/12 10:49:34","3.0949","14.4","213.39","6","60.03","0"
"01/07/12 10:54:34","3.0963","20.3","214.43","274","60.03","0"
"01/07/12 10:59:34","3.0977","13.3","213.83","28","60.07","0"
"01/07/12 11:04:34","3.0988","22.7","213.91","104","60.0","0"
"01/07/12 11:09:35","3.1","20.1","214.15","181","60.03","0"
"01/07/12 11:14:34","3.1011","14.1","213.55","1","60.03","0"
"01/07/12 11:19:34","3.1018","0.0","213.93","0","60.03","0"
"01/07/12 11:24:33","3.1024","14.2","213.89","3","60.03","0"
"01/07/12 11:29:34","3.1029","0.0","212.89","161","60.03","0"
"01/07/12 11:34:36","3.1037","15.7","213.61","97","60.03","0"
"01/07/12 11:39:34","3.1045","9.4","213.59","0","60.03","0"
"01/07/12 11:44:34","3.1052","0.0","213.14","0","60.03","0"
"01/07/12 11:49:33","3.1057","0.6","213.62","0","60.03","0"
"01/07/12 11:54:34","3.1062","13.4","214.17","1","60.03","0"
"01/07/12 11:59:37","3.1064","10.2","213.57","0","60.03","0"
"01/07/12 12:04:37","3.1068","6.1","213.64","155","60.03","0"
"01/07/12 12:09:34","3.1072","11.0","213.03","39","60.03","0"
"01/07/12 12:14:33","3.1077","12.1","212.54","45","60.03","-1"
"01/07/12 12:19:34","3.1082","14.1","213.51","26","60.03","-1"
"01/07/12 12:24:35","3.1087","14.1","212.81","1","60.0","-1"
"01/07/12 12:29:33","3.1092","14.5","212.84","5","60.07","-1"
"01/07/12 12:34:34","3.1097","0.0","212.91","73","60.03","-1"
"01/07/12 12:39:35","3.1102","0.0","213.82","0","60.03","-1"
"01/07/12 12:44:33","3.1108","0.0","213.06","0","60.0","-1"
"01/07/12 12:49:33","3.1114","14.0","212.78","1","60.03","-1"
"01/07/12 12:54:34","3.1121","14.1","212.88","0","60.03","-1"
"01/07/12 12:59:33","3.1128","11.8","213.29","1","60.0","-1"
"01/07/12 13:04:33","3.1137","12.4","212.92","0","60.0","-1"
"01/07/12 13:09:35","3.1145","11.0","213.24","56","60.03","-1"
"01/07/12 13:14:33","3.1153","13.3","213.53","89","60.03","-1"
"01/07/12 13:19:35","3.1161","8.1","213.6","275","60.03","0"
"01/07/12 13:24:34","3.117","16.1","213.06","202","60.03","0"
"01/07/12 13:29:34","3.1179","10.4","213.04","22","60.0","0"
"01/07/12 13:34:35","3.1188","7.5","212.62","0","60.0","0"
"01/07/12 13:39:34","3.1196","2.0","212.28","0","60.03","0"
"01/07/12 13:44:34","3.1204","6.7","212.88","263","60.03","0"
"01/07/12 13:49:33","3.1211","0.0","212.67","0","60.03","0"
"01/07/12 13:54:34","3.1218","13.3","211.95","14","60.03","0"
"01/07/12 13:59:35","3.1226","7.2","213.12","228","60.03","0"
"01/07/12 14:04:34","3.1232","4.5","212.25","178","60.07","0"
"01/07/12 14:09:35","3.1238","0.0","213.29","191","60.0","0"
"01/07/12 14:14:34","3.1243","14.2","212.82","33","60.03","0"
"01/07/12 14:19:33","3.1247","14.0","213.08","2","60.0","0"
"01/07/12 14:24:34","3.125","11.3","212.37","1","60.03","0"
"01/07/12 14:29:33","3.1253","0.0","214.27","0","60.03","0"
"01/07/12 14:34:34","3.1255","0.0","214.11","0","60.03","0"
"01/07/12 14:39:34","3.1256","0.0","214.04","0","60.03","-1"
"01/07/12 14:44:36","3.1259","0.0","214.0","0","60.0","0"
"01/07/12 14:49:34","3.1261","0.0","213.82","0","60.03","-1"
"01/07/12 14:54:36","3.1263","12.6","213.0","195","60.0","0"
"01/07/12 14:59:33","3.1264","0.0","214.12","0","60.07","-1"
"01/07/12 15:04:36","3.1265","0.0","214.06","0","60.03","-1"
"01/07/12 15:09:36","3.1265","0.0","213.42","0","60.03","-2"
"01/08/12 09:19:35","3.1265","0.0","212.71","0","60.0","1"
"01/08/12 09:24:40","3.1269","11.0","213.14","80","60.03","2"
"01/08/12 09:29:35","3.1272","11.3","213.75","7","60.03","3"
"01/08/12 09:34:36","3.1276","0.0","213.43","0","60.03","3"
"01/08/12 09:39:35","3.1279","0.0","213.5","0","60.03","3"
"01/08/12 09:44:37","3.1283","14.9","213.0","54","60.03","3"
"01/08/12 09:49:36","3.1286","0.0","213.28","0","60.0","3"
"01/08/12 09:54:37","3.129","0.0","213.19","0","60.07","4"
"01/08/12 09:59:34","3.1292","0.0","212.89","0","60.0","3"
"01/08/12 10:04:37","3.1293","0.0","212.79","0","60.03","3"
"01/08/12 10:09:37","3.1298","12.6","212.65","15","60.0","3"
"01/08/12 10:14:38","3.1308","14.1","212.44","1","60.03","4"
"01/08/12 10:19:33","3.1316","14.6","213.7","65","60.03","4"
"01/08/12 10:24:34","3.1325","12.5","214.9","41","60.03","4"
"01/08/12 10:29:35","3.1331","0.0","213.48","0","60.0","4"
"01/08/12 10:34:35","3.1337","0.0","213.35","0","60.0","4"
"01/08/12 10:39:35","3.1343","0.0","212.86","55","60.0","4"
"01/08/12 10:44:34","3.1349","0.0","214.02","0","60.03","4"
"01/08/12 10:49:34","3.1358","15.5","214.08","8","60.03","3"
"01/08/12 10:54:35","3.1366","0.0","214.2","1","60.07","4"
"01/08/12 10:59:34","3.1375","14.1","215.04","16","60.0","4"
"01/08/12 11:04:35","3.1385","4.7","214.57","0","60.0","4"
"01/08/12 11:09:34","3.1392","14.0","214.07","0","60.0","4"
"01/08/12 11:14:35","3.1397","0.0","213.4","0","59.96","4"
"01/08/12 11:19:35","3.1402","14.9","213.51","1","60.03","4"
"01/08/12 11:24:34","3.1411","12.6","214.03","2","60.03","4"
"01/08/12 11:29:34","3.1425","30.8","214.16","109","60.03","4"
"01/08/12 11:34:34","3.1439","14.8","213.31","0","60.03","4"
"01/08/12 11:39:34","3.145","12.3","214.06","97","60.03","4"
"01/08/12 11:44:34","3.1477","32.9","214.86","221","60.0","4"
"01/08/12 11:49:34","3.1499","32.9","214.53","124","60.03","4"
"01/08/12 11:54:34","3.1515","14.0","213.63","41","60.0","5"
"01/08/12 11:59:35","3.1527","14.4","214.42","244","60.03","4"
"01/08/12 12:04:35","3.1542","27.3","214.57","70","60.03","4"
"01/08/12 12:09:34","3.1559","14.4","214.39","61","60.0","5"
"01/08/12 12:14:34","3.1578","33.6","213.83","84","60.0","5"
"01/08/12 12:19:35","3.1601","28.3","215.17","79","60.03","5"
"01/08/12 12:24:34","3.1628","37.4","215.09","159","60.0","5"
"01/08/12 12:29:35","3.1663","35.0","215.05","97","60.0","6"
"01/08/12 12:34:34","3.1683","23.8","213.88","132","60.03","6"
"01/08/12 12:39:35","3.17","26.6","215.14","197","60.03","6"
"01/08/12 12:44:34","3.1713","11.9","215.64","32","60.0","6"
"01/08/12 12:49:34","3.1722","14.7","214.6","21","60.0","5"
"01/08/12 12:54:35","3.1736","13.0","214.44","125","60.03","5"
"01/08/12 12:59:34","3.175","12.9","214.44","104","60.03","5"
"01/08/12 13:04:35","3.1761","14.6","214.42","1","60.03","5"
"01/08/12 13:09:34","3.1768","13.0","213.79","1","60.03","5"
"01/08/12 13:14:35","3.1778","14.9","214.35","3","60.03","4"
"01/08/12 13:19:35","3.1788","9.8","214.23","146","60.0","5"
"01/08/12 13:24:35","3.1796","0.0","213.08","0","60.03","5"
"01/08/12 13:29:35","3.1802","13.9","213.79","34","60.03","4"
"01/08/12 13:34:36","3.1809","11.4","213.74","172","60.03","4"
"01/08/12 13:39:35","3.1816","14.7","214.02","1","60.03","4"
"01/08/12 13:44:35","3.1821","0.0","214.34","180","60.0","4"
"01/08/12 13:49:35","3.1825","14.4","213.56","6","60.03","4"
"01/08/12 13:54:34","3.1831","13.1","214.29","44","60.03","4"
"01/08/12 13:59:34","3.1837","10.4","213.71","1","60.07","4"
"01/08/12 14:04:34","3.1844","10.6","213.6","0","60.03","3"
"01/08/12 14:09:34","3.1852","10.0","213.33","132","60.0","4"
"01/08/12 14:14:35","3.1862","6.8","213.46","263","60.03","3"
"01/08/12 14:19:35","3.1871","13.8","213.75","1","60.0","4"
"01/08/12 14:24:34","3.1881","15.9","213.1","0","60.03","4"
"01/08/12 14:29:35","3.1887","0.0","213.17","0","60.03","4"
"01/08/12 14:34:34","3.1894","10.2","213.6","0","60.03","4"
"01/08/12 14:39:35","3.19","11.0","214.0","3","60.0","4"
"01/08/12 14:44:34","3.1906","13.2","213.47","2","60.03","4"
"01/08/12 14:49:36","3.1914","0.0","213.45","5","60.07","4"
"01/08/12 14:54:34","3.1922","13.6","212.73","9","60.03","4"
"01/08/12 14:59:36","3.1928","0.0","212.69","196","60.03","4"
"01/08/12 15:04:36","3.1938","7.2","212.85","258","60.03","4"
"01/08/12 15:09:35","3.1943","13.4","213.15","0","60.0","4"
"01/09/12 08:09:41","3.1943","0.0","213.61","0","60.0","5"
"01/09/12 08:14:35","3.1948","11.2","214.41","48","60.03","5"
"01/09/12 08:19:36","3.1972","73.1","214.91","368","60.03","6"
"01/09/12 08:24:36","3.2042","94.6","216.1","457","60.03","6"
"01/09/12 08:29:35","3.2118","99.9","216.72","476","60.03","7"
"01/09/12 08:34:36","3.2197","103.7","215.87","495","60.0","8"
"01/09/12 08:39:35","3.2234","12.4","214.06","3","60.0","8"
"01/09/12 08:44:35","3.2242","3.4","213.52","162","60.03","7"
"01/09/12 08:49:35","3.2252","7.0","213.79","258","60.0","7"
"01/09/12 08:54:36","3.2262","16.7","214.26","76","60.03","7"
"01/09/12 08:59:35","3.2284","20.0","214.52","17","60.0","7"
"01/09/12 09:04:36","3.2299","15.6","214.25","110","60.03","7"
"01/09/12 09:09:36","3.2309","13.9","214.67","7","60.03","7"
"01/09/12 09:14:34","3.232","12.8","214.64","9","60.03","7"
"01/09/12 09:19:36","3.2335","15.6","214.38","24","60.0","7"
"01/09/12 09:24:35","3.2366","40.8","215.39","107","60.03","7"
"01/09/12 09:29:35","3.2385","12.8","214.49","92","60.03","7"
"01/09/12 09:34:36","3.2412","44.3","214.62","377","60.0","7"
"01/09/12 09:39:36","3.2426","25.2","214.76","110","60.0","7"
"01/09/12 09:44:34","3.2521","189.5","218.18","861","60.07","9"
"01/09/12 09:49:35","3.2619","37.8","214.8","161","60.03","9"
"01/09/12 09:54:36","3.2725","100.4","216.15","482","60.03","10"
"01/09/12 09:59:35","3.2758","31.8","213.82","168","60.0","9"
