"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/09/12 10:04:34","3.2758","196.5","217.89","886","60.03","10"
"01/09/12 10:09:35","3.2852","196.8","218.9","880","60.03","10"
"01/09/12 10:14:36","3.3005","196.8","219.56","874","60.03","11"
"01/09/12 10:19:35","3.3122","196.8","218.76","879","60.0","11"
"01/09/12 10:24:36","3.3275","196.3","218.32","889","60.0","12"
"01/09/12 10:29:35","3.3428","196.7","218.02","887","60.03","13"
"01/09/12 10:34:34","3.358","196.7","217.46","883","60.03","13"
"01/09/12 10:39:34","3.3734","195.9","218.62","892","60.03","13"
"01/09/12 10:44:35","3.3887","196.7","218.14","884","60.0","13"
"01/09/12 10:49:35","3.404","196.6","217.89","889","60.03","13"
"01/09/12 10:54:36","3.4193","196.5","217.23","890","60.07","13"
"01/09/12 10:59:36","3.4347","196.4","218.09","887","60.03","14"
"01/09/12 11:04:34","3.4498","196.5","218.07","888","60.03","14"
"01/09/12 11:09:34","3.4652","196.0","218.17","891","60.03","14"
"01/09/12 11:14:35","3.4804","196.9","218.09","889","60.03","15"
"01/09/12 11:19:34","3.4958","196.5","218.52","893","60.03","15"
"01/09/12 11:24:35","3.5111","195.9","218.55","897","60.03","15"
"01/09/12 11:29:36","3.5265","196.4","218.24","887","60.03","15"
"01/09/12 11:34:35","3.5416","196.9","217.68","887","60.03","15"
"01/09/12 11:39:35","3.557","196.7","216.73","891","60.03","15"
"01/09/12 11:44:35","3.5723","196.6","217.63","890","60.07","15"
"01/09/12 11:49:34","3.5876","195.9","216.73","889","60.0","15"
"01/09/12 11:54:35","3.6029","196.2","217.34","885","60.03","15"
"01/09/12 11:59:36","3.6182","195.8","217.44","891","60.03","15"
"01/09/12 12:04:36","3.6335","196.6","217.65","893","60.03","16"
"01/09/12 12:09:36","3.6488","197.0","217.92","890","60.03","16"
"01/09/12 12:14:34","3.664","196.4","217.49","894","60.0","16"
"01/09/12 12:19:36","3.6794","196.8","216.9","898","60.03","15"
"01/09/12 12:24:34","3.6932","196.2","217.86","885","60.03","15"
"01/09/12 12:29:35","3.7085","196.0","216.77","891","60.03","15"
"01/09/12 12:34:36","3.7188","120.4","216.01","569","60.0","14"
"01/09/12 12:39:36","3.7329","196.3","217.21","892","60.03","15"
"01/09/12 12:44:36","3.7482","196.9","217.47","890","60.03","15"
"01/09/12 12:49:34","3.7634","196.6","217.96","887","60.03","15"
"01/09/12 12:54:36","3.7787","195.8","217.89","882","60.03","15"
"01/09/12 12:59:35","3.794","194.9","218.45","882","60.07","14"
"01/09/12 13:04:36","3.8091","192.2","218.0","869","60.0","14"
"01/09/12 13:09:35","3.824","189.5","218.81","855","60.03","14"
"01/09/12 13:14:35","3.8387","187.6","218.29","849","60.03","14"
"01/09/12 13:19:36","3.8533","184.8","218.02","839","60.0","13"
"01/09/12 13:24:35","3.8675","182.2","217.65","831","60.03","13"
"01/09/12 13:29:36","3.8817","179.8","217.83","816","60.03","13"
"01/09/12 13:34:35","3.8955","176.6","217.33","805","60.03","13"
"01/09/12 13:39:36","3.9092","172.5","215.82","791","60.03","13"
"01/09/12 13:44:35","3.9225","169.1","216.46","775","60.0","12"
"01/09/12 13:49:36","3.9355","165.0","216.99","757","60.03","12"
"01/09/12 13:54:36","3.9482","161.7","216.7","738","60.03","12"
"01/09/12 13:59:34","3.9606","157.7","216.42","729","60.03","12"
"01/09/12 14:04:35","3.9728","154.8","216.5","710","60.03","12"
"01/09/12 14:09:34","3.9847","149.5","216.31","694","60.03","11"
"01/09/12 14:14:36","3.9962","144.6","216.25","672","60.03","11"
"01/09/12 14:19:35","4.0073","140.5","216.59","653","60.03","11"
"01/09/12 14:24:35","4.0181","140.5","217.08","649","60.03","11"
"01/09/12 14:29:36","4.0278","27.0","213.29","298","60.03","11"
"01/09/12 14:34:35","4.0324","56.1","214.1","348","60.03","10"
"01/09/12 14:39:36","4.0355","33.0","213.6","280","60.03","9"
"01/09/12 14:44:36","4.0376","32.0","213.67","120","60.03","9"
"01/09/12 14:49:35","4.0401","40.0","214.54","199","60.0","9"
"01/09/12 14:54:36","4.0422","24.2","213.77","28","60.07","8"
"01/09/12 14:59:35","4.0443","20.3","213.03","31","60.03","8"
"01/09/12 15:04:35","4.0462","35.0","213.55","69","60.03","7"
"01/09/12 15:09:36","4.0473","0.2","212.5","187","60.07","7"
"01/09/12 15:14:36","4.0479","14.4","212.83","9","60.0","7"
"01/09/12 15:19:36","4.0484","13.7","213.55","1","60.03","7"
"01/09/12 15:29:34","4.049","0.0","213.97","0","60.07","6"
"01/09/12 15:34:35","4.0492","0.0","212.91","0","60.0","6"
"01/10/12 08:14:36","4.0497","10.6","212.39","50","60.03","1"
"01/10/12 08:19:40","4.0504","12.9","213.16","1","60.07","2"
"01/10/12 08:24:36","4.0509","15.2","213.59","6","60.0","2"
"01/10/12 08:29:35","4.0514","0.3","213.47","0","60.03","3"
"01/10/12 08:34:37","4.0518","3.6","212.0","0","60.03","3"
"01/10/12 08:39:37","4.0521","0.0","212.21","0","60.0","3"
"01/10/12 08:44:36","4.0526","0.0","212.16","0","60.03","4"
"01/10/12 08:49:36","4.053","0.0","212.02","4","60.03","4"
"01/10/12 08:54:35","4.0535","6.2","212.08","0","60.03","4"
"01/10/12 08:59:36","4.0539","0.0","212.55","0","60.03","4"
"01/10/12 09:04:35","4.0545","12.7","212.5","0","60.0","4"
"01/10/12 09:09:36","4.0554","15.5","212.95","17","60.03","4"
"01/10/12 09:14:35","4.0567","17.3","213.09","16","60.03","4"
"01/10/12 09:19:35","4.058","13.9","212.49","9","60.0","5"
"01/10/12 09:24:36","4.0592","21.6","213.18","159","60.03","5"
"01/10/12 09:29:35","4.0603","16.2","212.86","32","60.03","5"
"01/10/12 09:34:35","4.0619","24.0","213.6","294","60.03","6"
"01/10/12 09:39:37","4.0642","42.6","213.98","284","60.03","6"
"01/10/12 09:44:36","4.0693","87.6","215.13","430","60.03","6"
"01/10/12 09:49:35","4.0755","94.4","214.16","456","60.03","7"
"01/10/12 09:54:35","4.0813","49.3","213.44","206","60.03","8"
"01/10/12 09:59:37","4.0844","37.8","213.68","267","60.0","9"
"01/10/12 10:04:35","4.0873","38.8","212.86","241","60.0","9"
"01/10/12 10:09:36","4.0901","34.5","213.52","323","60.03","9"
"01/10/12 10:14:36","4.0941","36.7","214.29","373","60.03","9"
"01/10/12 10:19:35","4.0975","51.1","213.81","339","60.0","9"
"01/10/12 10:24:36","4.1013","38.7","214.29","336","60.07","9"
"01/10/12 10:29:35","4.1075","111.2","215.93","527","60.0","10"
"01/10/12 10:34:35","4.1142","71.6","214.31","361","60.03","10"
"01/10/12 10:39:36","4.1195","47.5","214.6","428","60.03","11"
"01/10/12 10:44:37","4.1234","49.5","214.09","181","60.03","11"
"01/10/12 10:49:37","4.1267","38.2","215.15","129","60.03","11"
"01/10/12 10:54:35","4.1313","76.8","214.44","383","60.03","11"
"01/10/12 10:59:36","4.1409","154.9","217.27","714","60.03","12"
"01/10/12 11:04:35","4.151","101.8","216.37","483","60.07","13"
"01/10/12 11:09:36","4.1605","116.7","215.9","551","60.0","13"
"01/10/12 11:14:36","4.1692","140.3","216.97","649","60.0","13"
"01/10/12 11:19:36","4.1781","163.0","217.8","741","60.03","14"
"01/10/12 11:24:36","4.1909","132.4","216.86","619","60.0","15"
"01/10/12 11:29:35","4.2032","139.4","217.2","648","60.07","16"
"01/10/12 11:34:35","4.2169","196.1","218.71","882","60.0","18"
"01/10/12 11:39:35","4.2321","195.6","218.76","886","60.03","20"
"01/10/12 11:44:37","4.2458","142.7","216.61","664","60.03","20"
"01/10/12 11:49:37","4.2591","151.1","217.82","691","60.03","20"
"01/10/12 11:54:35","4.2721","145.2","217.34","672","60.03","21"
"01/10/12 11:59:35","4.2825","131.6","216.49","615","60.03","20"
"01/10/12 12:04:36","4.2907","107.8","215.6","512","60.03","20"
"01/10/12 12:09:35","4.3029","185.8","217.58","842","60.03","21"
"01/10/12 12:14:37","4.3182","196.3","217.63","887","60.03","23"
"01/10/12 12:19:36","4.3333","190.8","217.94","860","60.03","23"
"01/10/12 12:24:35","4.3482","190.5","218.4","860","60.0","24"
"01/10/12 12:29:37","4.3627","178.3","218.1","811","60.03","25"
"01/10/12 12:34:37","4.3766","176.3","217.9","799","60.03","25"
"01/10/12 12:39:36","4.39","167.2","217.93","761","60.03","25"
"01/10/12 12:44:35","4.4036","172.8","217.32","788","60.03","25"
"01/10/12 12:49:36","4.4165","169.2","217.54","775","60.03","25"
"01/10/12 12:54:35","4.4298","168.3","217.47","767","60.03","25"
"01/10/12 12:59:36","4.4433","179.5","218.03","815","60.0","25"
"01/10/12 13:04:36","4.4564","159.8","217.99","730","60.03","25"
"01/10/12 13:09:35","4.468","141.4","217.78","654","60.03","24"
"01/10/12 13:14:36","4.4791","136.9","216.78","634","60.0","24"
"01/10/12 13:19:36","4.4901","133.9","217.19","623","60.03","24"
"01/10/12 13:24:35","4.5003","110.4","216.51","519","60.03","23"
"01/10/12 13:29:35","4.5098","113.7","217.48","534","60.0","23"
"01/10/12 13:34:37","4.5196","116.2","216.9","546","60.03","23"
"01/10/12 13:39:35","4.5289","130.8","217.86","606","60.0","22"
"01/10/12 13:44:37","4.5388","129.3","217.25","604","60.0","22"
"01/10/12 13:49:36","4.5475","116.7","217.31","552","60.07","21"
"01/10/12 13:54:37","4.557","107.0","216.91","508","60.03","21"
"01/10/12 13:59:35","4.5653","102.2","216.94","483","60.0","20"
"01/10/12 14:04:36","4.5724","90.2","215.97","434","60.03","20"
"01/10/12 14:09:37","4.5795","89.7","216.02","436","60.0","20"
"01/10/12 14:14:36","4.5867","94.7","216.36","458","60.03","20"
"01/10/12 14:19:35","4.5933","97.0","216.86","465","60.0","20"
"01/10/12 14:24:35","4.6019","121.8","217.05","569","60.03","19"
"01/10/12 14:29:36","4.6119","121.7","216.68","570","60.0","20"
"01/10/12 14:34:36","4.6213","122.3","216.8","575","60.03","20"
"01/10/12 14:39:36","4.6302","129.6","216.45","605","60.03","20"
"01/10/12 14:44:35","4.6387","38.1","214.61","187","60.03","20"
"01/10/12 14:49:35","4.6421","33.4","214.75","173","60.03","19"
"01/10/12 14:54:35","4.6445","48.2","214.73","366","60.03","19"
"01/10/12 14:59:36","4.6475","41.4","215.63","166","60.03","19"
"01/10/12 15:04:37","4.6509","49.2","214.79","264","60.03","18"
"01/10/12 15:09:36","4.6547","67.1","215.27","336","60.0","18"
"01/10/12 15:14:35","4.6588","48.3","214.61","248","60.03","18"
"01/10/12 15:19:35","4.662","46.5","215.06","342","60.03","18"
"01/10/12 15:24:35","4.6653","40.8","215.17","252","60.03","17"
"01/10/12 15:29:37","4.6683","27.4","215.18","267","60.0","17"
"01/10/12 15:34:36","4.6707","39.8","214.77","283","60.07","17"
"01/10/12 15:39:35","4.6738","63.0","215.62","381","60.0","17"
"01/10/12 15:44:36","4.6777","37.5","214.57","147","60.0","17"
"01/10/12 15:49:36","4.6803","32.8","214.83","139","60.03","16"
"01/10/12 15:54:35","4.6824","34.7","214.96","287","60.07","16"
"01/10/12 15:59:36","4.684","16.9","213.85","3","60.03","16"
"01/10/12 16:04:35","4.6849","13.5","213.99","9","60.03","15"
"01/11/12 08:49:36","4.6855","11.9","213.75","3","60.03","4"
"01/11/12 08:54:37","4.6862","10.6","213.5","72","60.03","5"
"01/11/12 08:59:36","4.6868","11.3","213.57","30","60.0","5"
"01/11/12 09:04:37","4.6873","13.9","213.27","22","60.03","5"
"01/11/12 09:09:36","4.6877","10.9","214.03","5","60.0","6"
"01/11/12 09:14:36","4.6881","7.0","214.22","0","60.03","6"
"01/11/12 09:19:37","4.6885","0.0","213.74","0","60.03","6"
"01/11/12 09:24:38","4.6891","0.0","213.79","0","60.0","6"
"01/11/12 09:29:37","4.6896","14.7","213.92","245","60.03","6"
"01/11/12 09:34:36","4.69","13.9","213.12","1","60.0","6"
"01/11/12 09:39:36","4.6905","0.0","213.35","72","60.03","6"
"01/11/12 09:44:36","4.6909","0.0","212.64","0","60.0","6"
"01/11/12 09:49:37","4.6913","11.6","212.21","121","60.03","6"
"01/11/12 09:54:37","4.6917","14.8","212.01","83","60.03","6"
"01/11/12 09:59:36","4.6922","5.5","212.05","144","60.0","6"
"01/11/12 10:04:37","4.6927","0.0","212.59","0","60.0","6"
"01/11/12 10:09:36","4.6931","0.0","214.13","0","60.03","6"
"01/11/12 10:14:36","4.6935","0.0","213.84","0","60.0","6"
"01/11/12 10:19:36","4.6938","0.0","213.03","0","60.0","6"
"01/11/12 10:24:37","4.6943","10.2","213.42","2","60.03","6"
"01/11/12 10:29:36","4.6947","6.7","213.66","231","60.03","6"
"01/11/12 10:34:37","4.6954","8.1","214.23","0","60.03","6"
"01/11/12 10:39:36","4.6961","14.3","213.73","178","60.07","6"
"01/11/12 10:44:37","4.6972","12.2","213.74","10","60.0","6"
"01/11/12 10:49:37","4.6983","14.9","214.62","18","60.03","6"
"01/11/12 10:54:37","4.6994","12.4","214.34","89","60.03","7"
"01/11/12 10:59:37","4.7005","16.0","213.31","131","60.03","7"
"01/11/12 11:04:37","4.7016","10.4","213.7","3","60.0","7"
"01/11/12 11:09:37","4.7026","14.5","213.34","15","60.0","7"
"01/11/12 11:14:36","4.7038","24.0","213.06","196","60.0","7"
"01/11/12 11:19:37","4.7051","16.7","213.86","3","60.0","8"
"01/11/12 11:24:36","4.7065","20.3","213.61","212","60.0","8"
"01/11/12 11:29:37","4.7079","10.7","212.5","79","60.03","8"
"01/11/12 11:34:37","4.7096","34.8","213.33","61","60.0","9"
"01/11/12 11:39:37","4.7114","15.8","213.04","16","60.03","9"
"01/11/12 11:44:37","4.7132","22.6","211.92","101","60.0","9"
"01/11/12 11:49:37","4.7146","25.9","212.18","302","60.03","9"
"01/11/12 11:54:37","4.7161","17.6","212.92","9","60.0","9"
"01/11/12 11:59:36","4.7174","25.9","212.57","292","60.03","9"
"01/11/12 12:04:37","4.719","20.5","212.61","233","60.0","9"
"01/11/12 12:09:36","4.7207","33.9","213.23","74","60.03","9"
"01/11/12 12:14:36","4.7226","20.6","212.18","210","60.0","10"
"01/11/12 12:19:37","4.7244","27.1","212.15","239","60.03","10"
"01/11/12 12:24:37","4.7266","24.0","213.49","221","60.03","11"
"01/11/12 12:29:37","4.7289","34.8","212.85","184","60.0","11"
"01/11/12 12:34:37","4.7313","28.6","212.95","191","60.0","11"
"01/11/12 12:39:37","4.7336","20.7","213.13","253","60.0","11"
"01/11/12 12:44:36","4.7356","13.6","213.26","198","60.0","11"
"01/11/12 12:49:36","4.7375","31.5","214.31","236","60.0","12"
"01/11/12 12:54:37","4.7391","29.5","213.98","74","60.03","12"
"01/11/12 12:59:37","4.7405","13.4","213.29","47","60.0","12"
"01/11/12 13:04:37","4.7418","14.4","212.21","5","60.03","12"
"01/11/12 13:09:38","4.743","13.7","212.94","6","60.0","11"
"01/11/12 13:14:37","4.744","13.7","212.89","13","60.03","11"
"01/11/12 13:19:37","4.7447","11.9","213.36","1","60.0","11"
"01/11/12 13:24:36","4.7453","14.7","213.2","0","60.0","10"
"01/11/12 13:29:37","4.7458","0.0","213.24","0","60.0","9"
"01/11/12 13:34:37","4.7464","0.0","213.12","198","60.03","9"
"01/11/12 13:39:37","4.7468","0.0","212.47","0","60.0","9"
"01/11/12 13:44:36","4.7473","0.0","212.6","0","60.0","9"
"01/11/12 13:49:37","4.7478","6.7","212.54","235","60.03","8"
"01/11/12 13:54:37","4.7486","15.7","212.61","4","60.0","8"
"01/11/12 13:59:36","4.7494","6.8","213.38","247","60.03","8"
"01/11/12 14:04:36","4.75","13.9","213.29","3","60.03","8"
"01/11/12 14:09:36","4.7504","0.0","213.1","0","60.0","8"
"01/11/12 14:14:37","4.7505","0.0","212.25","0","60.0","7"
"01/11/12 14:19:38","4.7505","0.0","212.69","0","60.03","6"
"01/11/12 14:34:41","4.7505","0.0","213.83","0","60.0","6"
"01/11/12 14:39:37","4.7505","0.0","213.61","0","60.0","6"
"01/11/12 14:49:39","4.7505","0.0","212.27","0","60.03","6"
"01/11/12 14:54:38","4.7507","12.8","213.13","4","60.0","6"
"01/11/12 14:59:39","4.751","0.0","213.01","0","60.0","6"
"01/11/12 15:04:36","4.7514","14.1","213.29","8","60.03","6"
"01/11/12 15:09:36","4.7515","0.0","212.96","0","60.0","6"
"01/12/12 09:24:39","4.752","0.0","213.21","0","60.03","-5"
"01/12/12 09:29:39","4.7524","5.1","212.18","185","60.03","-4"
"01/12/12 09:34:39","4.753","0.0","212.6","0","60.03","-4"
"01/12/12 09:39:38","4.7534","0.0","212.5","0","60.03","-4"
"01/12/12 09:44:40","4.7539","14.2","211.84","120","60.03","-4"
"01/12/12 09:49:37","4.7543","0.0","212.26","0","60.03","-4"
"01/12/12 09:54:38","4.7548","11.9","211.87","6","60.03","-4"
"01/12/12 09:59:37","4.7552","13.5","211.03","53","60.03","-4"
"01/12/12 10:04:37","4.7557","0.0","211.42","4","60.03","-4"
"01/12/12 10:09:40","4.7561","0.0","211.78","0","60.03","-4"
"01/12/12 10:14:37","4.7567","11.5","212.28","3","60.03","-4"
"01/12/12 10:19:37","4.7573","10.7","213.25","210","60.03","-3"
"01/12/12 10:24:36","4.758","2.9","213.16","177","60.03","-3"
"01/12/12 10:29:37","4.7586","12.1","213.98","2","60.0","-3"
"01/12/12 10:34:37","4.7592","0.4","213.63","0","60.03","-3"
"01/12/12 10:39:37","4.7597","0.0","214.02","0","60.0","-3"
"01/12/12 10:44:38","4.7602","0.0","214.18","47","60.03","-3"
"01/12/12 10:49:38","4.7607","0.0","214.94","137","60.0","-3"
"01/12/12 10:54:38","4.7612","14.6","214.67","57","60.03","-3"
"01/12/12 10:59:37","4.7617","11.8","213.88","4","60.0","-3"
"01/12/12 11:04:37","4.7622","15.0","213.52","6","60.0","-3"
"01/12/12 11:09:42","4.7626","14.7","214.42","17","60.0","-3"
"01/12/12 11:14:41","4.7631","0.0","213.52","0","60.03","-3"
"01/12/12 11:19:38","4.7637","0.0","214.68","0","60.03","-3"
"01/12/12 11:24:38","4.7643","14.4","213.78","1","60.03","-3"
"01/12/12 11:29:37","4.7649","11.1","212.72","1","60.0","-3"
"01/12/12 11:34:38","4.7657","13.5","212.95","44","60.03","-3"
"01/12/12 11:39:37","4.7664","14.4","213.1","5","60.03","-3"
"01/12/12 11:44:38","4.7671","11.3","212.48","0","60.03","-3"
"01/12/12 11:49:37","4.7678","14.0","213.27","90","60.03","-3"
"01/12/12 11:54:38","4.7685","14.5","213.39","2","60.03","-3"
"01/12/12 11:59:36","4.7693","0.0","213.22","0","60.03","-3"
"01/12/12 12:04:38","4.77","0.0","213.41","0","60.0","-3"
"01/12/12 12:09:37","4.7707","15.2","213.54","2","60.03","-3"
"01/12/12 12:14:37","4.7715","13.5","213.49","80","60.03","-3"
"01/12/12 12:19:37","4.7723","14.9","212.66","2","60.07","-3"
"01/12/12 12:24:38","4.7732","11.0","213.73","86","60.0","-3"
"01/12/12 12:29:38","4.774","3.5","213.47","0","60.0","-3"
"01/12/12 12:34:37","4.7748","0.0","214.0","0","60.03","-3"
"01/12/12 12:39:37","4.7755","11.3","213.37","139","60.03","-3"
"01/12/12 12:44:38","4.7764","14.4","213.31","257","60.0","-3"
"01/12/12 12:49:36","4.7771","14.7","212.66","0","60.03","-3"
"01/12/12 12:54:37","4.7778","7.1","213.54","0","60.0","-3"
"01/12/12 12:59:37","4.7783","0.0","213.54","0","60.03","-3"
"01/12/12 13:04:38","4.7789","13.2","213.18","2","60.03","-3"
"01/12/12 13:09:38","4.7795","14.2","213.21","73","60.0","-3"
"01/12/12 13:14:38","4.7802","12.8","212.94","1","60.03","-3"
"01/12/12 13:19:37","4.781","11.3","213.17","46","60.0","-3"
"01/12/12 13:24:37","4.7819","16.0","213.53","3","60.03","-3"
"01/12/12 13:29:38","4.7829","12.5","213.11","5","60.0","-3"
"01/12/12 13:34:38","4.7839","8.0","213.44","0","60.07","-3"
"01/12/12 13:39:38","4.7847","6.4","212.93","218","60.03","-3"
"01/12/12 13:44:38","4.7856","11.4","213.01","29","60.03","-3"
"01/12/12 13:49:37","4.7862","13.8","213.93","0","60.03","-3"
"01/12/12 13:54:38","4.787","15.8","214.57","10","60.0","-3"
"01/12/12 13:59:37","4.7876","0.0","213.65","214","60.03","-3"
"01/12/12 14:04:37","4.7881","0.0","213.0","0","60.0","-3"
"01/12/12 14:09:38","4.7885","13.5","212.9","19","60.03","-4"
"01/12/12 14:14:37","4.7889","11.5","213.48","10","60.0","-4"
"01/12/12 14:19:40","4.7892","0.0","213.64","233","60.03","-4"
"01/12/12 14:24:37","4.7896","10.9","213.29","9","60.03","-4"
"01/12/12 14:29:41","4.7898","0.0","213.69","0","60.0","-5"
"01/12/12 14:34:38","4.7899","0.0","212.71","0","60.03","-5"
"01/12/12 14:39:41","4.7902","13.6","212.8","0","60.03","-4"
"01/12/12 14:44:44","4.7906","0.0","212.06","0","60.03","-4"
"01/12/12 14:49:41","4.7909","0.0","212.3","0","60.07","-4"
"01/12/12 14:54:37","4.7913","0.0","212.99","251","60.03","-4"
"01/12/12 14:59:37","4.7916","11.5","212.96","1","60.0","-4"
"01/12/12 15:04:38","4.7918","0.0","213.29","0","60.03","-5"
"01/13/12 09:19:40","4.7918","0.0","214.17","0","60.03","-6"
"01/13/12 09:24:37","4.792","13.9","214.22","38","60.03","-6"
"01/13/12 09:29:42","4.7923","0.0","212.74","0","60.0","-6"
"01/13/12 09:34:43","4.7926","0.0","213.08","0","60.0","-5"
"01/13/12 09:39:38","4.7929","0.0","213.28","0","60.03","-5"
"01/13/12 09:44:38","4.7929","0.0","212.94","0","60.03","-6"
"01/13/12 09:54:41","4.793","0.0","213.18","0","60.03","-6"
"01/13/12 09:59:44","4.7931","0.0","213.99","0","60.0","-6"
"01/13/12 10:04:40","4.7931","0.0","212.94","0","60.0","-6"
"01/13/12 10:09:44","4.7935","0.0","212.85","0","60.03","-6"
"01/13/12 10:14:40","4.7939","0.0","213.1","0","60.03","-5"
"01/13/12 10:19:37","4.7943","0.0","213.15","0","60.03","-5"
"01/13/12 10:24:44","4.7949","14.0","212.79","10","60.03","-5"
"01/13/12 10:29:41","4.7954","10.4","212.75","1","60.03","-5"
"01/13/12 10:34:37","4.796","13.8","213.47","1","60.07","-5"
"01/13/12 10:39:39","4.7972","13.0","213.71","3","60.0","-4"
"01/13/12 10:44:38","4.7986","26.0","213.75","61","60.03","-4"
"01/13/12 10:49:38","4.8004","13.1","213.39","285","60.03","-4"
"01/13/12 10:54:37","4.8025","30.3","213.6","230","60.03","-3"
"01/13/12 10:59:38","4.8043","17.0","214.77","121","60.0","-3"
"01/13/12 11:04:37","4.8055","19.0","214.19","231","60.03","-3"
"01/13/12 11:09:37","4.8084","26.0","213.95","83","60.03","-3"
"01/13/12 11:14:38","4.8126","22.9","213.64","177","60.03","-2"
"01/13/12 11:19:39","4.8143","13.4","212.52","153","60.03","-2"
"01/13/12 11:24:38","4.8152","11.5","214.37","8","60.0","-2"
"01/13/12 11:29:37","4.8162","12.2","213.35","5","60.03","-3"
"01/13/12 11:34:38","4.8174","14.6","213.12","10","60.03","-3"
"01/13/12 11:39:38","4.8185","13.0","213.59","15","60.0","-3"
"01/13/12 11:44:37","4.8198","26.9","214.08","73","60.03","-3"
"01/13/12 11:49:37","4.8213","13.5","213.73","43","60.03","-3"
"01/13/12 11:54:38","4.8228","10.0","214.1","126","60.07","-3"
"01/13/12 11:59:39","4.824","13.9","213.46","3","60.03","-3"
"01/13/12 12:04:38","4.8248","20.9","213.68","68","60.03","-3"
"01/13/12 12:09:38","4.826","15.6","213.19","3","60.03","-3"
"01/13/12 12:14:38","4.827","19.9","213.48","61","60.0","-3"
"01/13/12 12:19:38","4.8281","6.4","212.9","186","60.07","-3"
"01/13/12 12:24:39","4.8291","12.6","213.37","204","60.0","-3"
"01/13/12 12:29:37","4.8305","10.1","212.76","123","60.03","-3"
"01/13/12 12:34:38","4.8317","17.5","213.0","85","60.0","-3"
"01/13/12 12:39:39","4.833","25.0","213.04","160","60.03","-3"
"01/13/12 12:44:39","4.8346","14.4","213.4","13","60.03","-3"
"01/13/12 12:49:38","4.8359","21.4","213.37","130","60.03","-3"
"01/13/12 12:54:37","4.8381","22.4","214.46","172","60.07","-2"
"01/13/12 12:59:38","4.8394","12.1","213.23","4","60.03","-3"
"01/13/12 13:04:38","4.8404","12.2","213.43","30","60.03","-3"
"01/13/12 13:09:38","4.8412","0.0","213.43","0","60.03","-3"
"01/13/12 13:14:39","4.8419","11.0","213.97","5","60.0","-3"
"01/13/12 13:19:38","4.8433","13.5","214.14","180","60.03","-3"
"01/13/12 13:24:38","4.8442","5.9","214.19","152","60.03","-3"
"01/13/12 13:29:39","4.8449","0.2","214.0","0","60.03","-3"
"01/13/12 13:34:37","4.8461","11.5","213.82","222","60.03","-3"
"01/13/12 13:39:38","4.8469","11.5","214.04","84","60.03","-3"
"01/13/12 13:44:38","4.8477","3.0","213.5","89","60.03","-3"
"01/13/12 13:49:38","4.849","15.1","214.46","38","60.07","-3"
"01/13/12 13:54:38","4.8495","12.2","214.53","30","60.03","-3"
"01/13/12 13:59:39","4.85","13.9","214.34","52","60.03","-3"
"01/13/12 14:04:39","4.8507","11.2","214.23","8","60.0","-3"
"01/13/12 14:09:38","4.8511","0.0","213.59","0","60.0","-3"
"01/13/12 14:14:40","4.8514","0.0","213.86","0","60.03","-4"
"01/13/12 14:19:39","4.8518","0.0","214.02","0","60.03","-4"
"01/13/12 14:24:37","4.8521","0.0","213.99","0","60.03","-4"
"01/13/12 14:29:39","4.8524","0.0","214.16","0","60.03","-5"
"01/13/12 14:34:39","4.8527","0.0","214.09","0","60.03","-5"
"01/13/12 14:39:46","4.853","0.0","213.52","113","60.03","-4"
"01/13/12 14:44:40","4.8532","0.0","213.44","0","60.03","-5"
"01/13/12 14:49:37","4.8533","0.0","212.91","0","60.07","-5"
"01/13/12 14:59:39","4.8533","0.0","212.9","0","60.03","-6"
"01/14/12 08:59:41","4.8533","0.0","211.45","0","60.03","-8"
"01/14/12 09:04:38","4.8533","0.0","212.39","0","60.03","-8"
"01/14/12 09:19:41","4.8534","0.0","212.11","0","60.07","-6"
"01/14/12 09:24:39","4.8535","0.0","212.21","0","60.03","-6"
"01/14/12 09:29:40","4.8537","0.0","212.0","0","60.03","-5"
"01/14/12 09:34:43","4.8539","6.7","211.52","0","60.03","-5"
"01/14/12 09:39:38","4.8542","12.1","213.65","108","60.03","-4"
"01/14/12 09:44:45","4.8545","10.6","213.2","38","60.0","-4"
"01/14/12 09:49:44","4.8549","0.0","213.46","0","60.03","-4"
"01/14/12 09:54:40","4.8553","12.6","212.84","5","60.03","-3"
"01/14/12 09:59:43","4.8557","0.0","212.89","0","60.0","-3"
"01/14/12 10:04:40","4.8561","14.3","212.59","65","60.03","-3"
"01/14/12 10:09:42","4.8567","4.7","212.61","243","60.0","-3"
"01/14/12 10:14:39","4.8572","12.7","213.41","0","60.03","-3"
"01/14/12 10:19:40","4.8578","14.7","212.49","4","60.03","-2"
"01/14/12 10:24:39","4.8583","5.6","213.12","0","60.03","-2"
"01/14/12 10:29:40","4.859","14.2","213.45","100","60.03","-2"
"01/14/12 10:34:40","4.8596","7.1","213.19","0","60.03","-1"
"01/14/12 10:39:39","4.8604","15.0","213.71","132","60.0","-1"
"01/14/12 10:44:38","4.8612","14.7","213.04","160","60.03","-1"
"01/14/12 10:49:38","4.862","12.2","213.18","1","60.07","0"
"01/14/12 10:54:39","4.8628","15.0","213.64","35","60.03","0"
"01/14/12 10:59:39","4.8638","14.9","213.07","228","60.0","0"
"01/14/12 11:04:38","4.8648","13.9","212.53","5","60.07","0"
"01/14/12 11:09:39","4.8659","14.6","213.08","3","60.03","0"
"01/14/12 11:14:38","4.867","12.5","212.19","16","60.0","0"
"01/14/12 11:19:39","4.8682","22.7","212.3","263","60.03","1"
"01/14/12 11:24:38","4.8694","13.5","212.89","13","60.0","1"
"01/14/12 11:29:39","4.8708","13.4","212.94","120","60.03","1"
"01/14/12 11:34:40","4.8722","25.3","212.96","96","60.03","1"
"01/14/12 11:39:38","4.8736","28.9","212.67","198","60.03","2"
"01/14/12 11:44:39","4.8753","18.6","212.33","119","60.03","2"
"01/14/12 11:49:39","4.8769","20.4","212.51","164","60.03","2"
"01/14/12 11:54:39","4.8785","29.9","212.38","283","60.03","2"
"01/14/12 11:59:38","4.8803","22.1","212.65","177","60.03","2"
"01/14/12 12:04:39","4.8824","30.4","212.57","148","60.03","3"
"01/14/12 12:09:38","4.8844","24.9","213.44","229","60.07","3"
"01/14/12 12:14:38","4.8865","30.8","212.72","141","60.03","3"
"01/14/12 12:19:39","4.8886","25.7","213.18","192","60.03","3"
"01/14/12 12:24:39","4.891","31.9","212.81","216","60.07","3"
"01/14/12 12:29:39","4.8935","37.6","212.87","216","60.03","3"
"01/14/12 12:34:38","4.8962","42.4","212.91","106","60.03","3"
"01/14/12 12:39:39","4.8992","43.8","212.83","145","60.03","3"
"01/14/12 12:44:39","4.9022","44.0","213.41","280","60.03","3"
"01/14/12 12:49:38","4.9058","58.3","214.37","306","60.03","3"
"01/14/12 12:54:38","4.9099","62.3","213.37","317","60.03","3"
"01/14/12 12:59:39","4.9152","61.7","213.62","320","60.03","3"
"01/14/12 13:04:40","4.9209","128.9","215.13","604","60.03","4"
"01/14/12 13:09:39","4.9282","74.6","214.07","370","60.03","4"
"01/14/12 13:14:39","4.9341","78.9","213.43","394","60.0","4"
"01/14/12 13:19:39","4.9418","97.4","214.33","468","60.0","4"
"01/14/12 13:24:39","4.95","96.4","214.73","465","60.07","4"
"01/14/12 13:29:39","4.9589","193.3","216.21","879","60.0","5"
"01/14/12 13:34:39","4.966","81.2","214.4","402","60.03","4"
"01/14/12 13:39:40","4.9735","136.3","214.57","640","60.03","4"
"01/14/12 13:44:38","4.9796","76.9","214.0","384","60.03","3"
"01/14/12 13:49:39","4.9847","99.1","214.6","477","60.03","3"
"01/14/12 13:54:39","4.9907","139.6","215.94","652","60.07","3"
"01/14/12 13:59:39","5.0","118.8","214.84","565","60.03","3"
"01/14/12 14:04:39","5.0066","31.3","214.09","129","60.03","2"
"01/14/12 14:09:38","5.0089","30.7","213.41","156","60.03","1"
"01/14/12 14:14:39","5.0114","41.0","212.74","316","60.03","1"
"01/14/12 14:19:39","5.0142","31.1","213.66","185","60.03","1"
"01/14/12 14:24:40","5.0171","34.4","213.17","120","60.03","1"
"01/14/12 14:29:39","5.0205","45.9","213.18","392","60.03","1"
"01/14/12 14:34:40","5.024","29.0","213.91","78","60.03","1"
"01/14/12 14:39:38","5.0262","32.3","213.71","104","60.03","0"
"01/14/12 14:44:38","5.0285","34.7","213.31","224","60.03","0"
"01/14/12 14:49:39","5.0331","86.2","214.33","423","60.07","0"
"01/14/12 14:54:38","5.0373","37.7","213.5","67","60.03","0"
"01/14/12 14:59:38","5.039","11.0","213.02","135","60.03","0"
"01/14/12 15:04:39","5.0402","10.4","212.72","0","60.03","0"
"01/14/12 15:09:39","5.0412","12.1","212.9","22","60.03","-1"
"01/14/12 15:14:40","5.0446","62.1","213.9","316","60.03","-1"
"01/14/12 15:19:40","5.046","10.8","213.1","3","60.03","-1"
"01/14/12 15:24:40","5.0472","18.1","213.05","73","60.0","-1"
"01/14/12 15:29:38","5.0485","20.2","212.91","178","60.03","-1"
"01/14/12 15:34:39","5.0494","1.2","213.31","223","60.0","-1"
"01/14/12 15:39:39","5.0496","0.0","212.25","0","60.03","-2"
"01/15/12 08:29:45","5.0496","0.0","212.76","0","60.07","-9"
"01/15/12 08:54:39","5.0501","12.0","212.41","54","60.03","-6"
